Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,8.96,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,17.64,6.91
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,36.98,25.92
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,54.4,41.89
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,75.59,61.1
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,96.64,79.97
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,116.33,97.34
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,136.16,114.53
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,176.35,149.01
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,201.68,170.28
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,351.83,299.7
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,503.56,423.88
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,481.16,402.71
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,438.26,366.82
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,411.49,343.93
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,384.88,321.02
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,278.87,232.49
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,181.03,149.04
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,227.52,188.58
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,258.04,214.08
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,268.29,222.78
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,277.33,230.5
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,197.87,164.13
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,118.13,96.39
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,109.29,89.11
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,100.63,81.82
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,96.98,78.82
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,93.36,75.82
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,85.42,69.08
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,77.56,62.38
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,68.53,54.7
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,59.6,47.0
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,49.96,38.46
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,40.44,29.94
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,31.01,21.45
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,21.46,13.55
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,13.18,4.74
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.12,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.56,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,160.15,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,379.05,263.24
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,487.19,403.29
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,594.74,499.37
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,667.64,561.7
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,740.86,621.45
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,792.79,659.4
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,843.0,694.09
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,870.68,711.33
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,904.8,732.77
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,925.49,743.07
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,942.8,750.79
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,950.71,752.7
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,954.86,752.18
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,951.03,749.12
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,943.34,743.54
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,928.47,733.04
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,909.82,720.0
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,883.91,703.09
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,854.54,683.63
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,819.31,658.53
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,781.03,631.03
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,736.89,599.57
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,690.36,563.9
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,639.24,523.49
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,586.53,480.47
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,529.67,432.09
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,472.2,381.77
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,411.5,327.53
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,351.41,272.31
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,289.19,214.68
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,228.21,158.22
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,166.86,104.2
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,110.28,59.64
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,55.94,28.24
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,28.08,19.56
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,20.85,11.17
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,12.8,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,6.4,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,171.95,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,404.34,279.75
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,512.88,422.83
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,620.94,516.83
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,692.61,576.79
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,764.48,633.84
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,732.88,610.46
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,702.88,588.0
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,744.51,619.54
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,778.25,643.6
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,811.46,666.39
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,841.63,686.59
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,909.46,732.61
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,963.06,766.97
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,957.89,762.38
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,948.87,755.92
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,931.8,742.57
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,911.08,726.82
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,815.45,657.57
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,717.68,585.85
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,614.76,505.3
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,525.94,433.09
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,568.19,468.89
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,601.86,495.56
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,523.15,430.24
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,445.6,366.11
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,408.63,335.03
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,369.72,301.12
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,324.06,260.47
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,278.94,219.5
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,231.91,176.81
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,189.49,137.93
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,155.87,102.47
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,112.13,62.18
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,59.06,30.97
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,30.71,21.77
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.34,14.98
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,20.36,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,7.68,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,14.85,4.93
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,29.79,20.11
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,45.31,34.5
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,60.85,48.8
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,76.02,62.64
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,89.69,74.84
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,103.32,86.81
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,131.2,111.7
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,159.19,136.36
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,144.9,123.07
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,131.52,110.63
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,453.21,396.82
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,751.8,641.48
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,465.17,402.7
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,126.95,105.72
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,231.99,198.39
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,324.3,277.34
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,215.47,183.67
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,107.73,89.13
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,138.97,116.62
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,170.24,143.87
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,260.77,223.92
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,343.65,295.35
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,295.64,253.42
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,242.59,207.4
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,137.93,116.65
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,43.03,32.88
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,39.7,30.0
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,36.36,27.06
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,163.91,128.62
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,233.62,170.54
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,173.54,115.1
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,117.92,69.13
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,64.41,35.98
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,31.59,23.15
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,23.39,14.03
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,15.12,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,7.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,180.85,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,423.02,298.65
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,532.26,451.52
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,640.83,551.22
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,713.13,616.02
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,785.54,677.77
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,827.19,710.57
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,875.0,746.65
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,909.28,772.21
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,940.81,795.09
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,960.83,807.03
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,977.3,816.18
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,984.87,818.63
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,988.52,818.32
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,983.12,812.89
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,973.75,804.77
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,957.74,791.94
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,937.85,776.44
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,911.0,755.9
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,880.58,732.81
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,844.79,705.69
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,805.84,676.14
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,761.25,642.11
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,714.12,604.25
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,661.69,560.53
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,607.55,514.24
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,549.65,463.35
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,490.94,410.26
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,429.1,353.13
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,367.71,294.82
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,303.77,233.24
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,241.8,173.52
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,178.89,115.97
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,120.09,67.45
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,62.04,31.23
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,29.11,21.15
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,21.85,13.15
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,14.59,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,6.83,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,155.13,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,367.41,258.84
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,479.24,405.62
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,590.58,505.8
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,664.18,570.08
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,737.82,631.21
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,791.3,671.86
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,843.04,709.18
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,879.64,733.94
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,913.37,755.84
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,925.39,761.93
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,943.74,772.71
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,952.23,775.44
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,956.99,775.65
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,953.59,770.78
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,946.35,763.41
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,931.08,749.94
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,912.11,734.13
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,886.36,714.23
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,857.21,692.05
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,821.86,665.04
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,783.56,635.99
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,740.39,604.4
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,694.87,568.97
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,643.61,526.95
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,590.91,482.94
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,534.7,436.64
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,477.94,388.3
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,418.03,335.23
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,357.48,280.2
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,295.17,223.21
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,235.25,167.83
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,174.61,114.05
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,119.06,69.1
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,65.57,35.73
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,33.38,24.94
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,23.26,14.39
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.9,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,33.01,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,105.18,70.55
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,164.41,138.09
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,218.84,189.67
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,262.74,229.75
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,306.95,268.84
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,344.24,300.89
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,381.96,332.28
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,329.77,285.64
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,293.83,252.37
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,359.63,308.82
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,425.32,363.27
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,416.57,353.41
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,407.12,343.58
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,375.96,316.46
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,326.86,274.97
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,326.92,274.27
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,326.85,273.22
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,614.58,510.26
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,832.59,671.96
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,801.14,645.87
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,766.55,620.63
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,723.79,589.37
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,678.86,554.44
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,629.98,516.04
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,579.55,475.24
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,524.22,428.44
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,468.52,380.11
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,409.84,328.28
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,351.78,275.56
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,291.02,220.11
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,232.89,166.7
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,171.88,112.97
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,117.46,68.97
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,65.85,36.45
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,33.83,25.18
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,25.31,16.23
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,16.71,0.0
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,4.69,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,9.04,0.79
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,17.72,9.66
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,26.43,17.76
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,35.98,26.49
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,46.36,35.87
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,56.02,44.56
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,65.65,53.14
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,192.69,167.33
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,334.06,288.11
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,250.64,214.62
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,169.64,143.04
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,98.05,80.89
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,38.9,28.73
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,52.23,40.45
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,65.59,52.06
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,62.67,49.45
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,59.75,46.88
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,105.79,86.84
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,154.89,128.75
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,131.91,109.02
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,110.01,90.3
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,75.81,60.84
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,43.9,33.07
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,65.58,52.04
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,88.1,71.55
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,75.88,61.02
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,63.89,50.68
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,58.46,46.02
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,53.03,41.33
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,156.73,123.68
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,216.34,161.18
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,163.81,114.77
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,114.48,74.66
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,70.01,44.87
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.3,31.73
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,29.65,19.93
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,17.83,0.0
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,9.82,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.96,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,17.7,6.88
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,40.16,28.7
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,60.6,47.45
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,87.21,71.72
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,126.92,107.21
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,150.37,127.87
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,174.1,148.35
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,118.09,98.83
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,81.74,66.13
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,97.7,79.9
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,113.69,93.52
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,123.31,101.58
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,132.94,109.64
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,105.59,86.09
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,80.57,64.53
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,149.04,123.56
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,236.96,197.14
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,243.64,202.39
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,249.95,207.64
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,172.12,142.01
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,114.58,92.83
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,253.55,212.16
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,363.64,302.93
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,328.78,273.33
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,295.86,245.83
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,184.63,153.16
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,90.6,73.25
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,83.15,67.07
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,75.8,60.81
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,66.83,53.09
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,57.98,45.4
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,48.82,37.35
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,39.72,29.26
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,30.99,21.42
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,22.28,14.37
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,14.41,6.74
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,6.57,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.41,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,149.4,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,356.97,246.15
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,466.12,383.6
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,575.55,481.17
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,648.52,543.39
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,721.99,602.91
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,773.92,645.37
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,824.19,685.46
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,516.92,440.83
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,126.77,103.58
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,102.75,83.17
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,81.88,65.09
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,63.48,49.11
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,47.22,35.01
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,518.37,440.59
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,913.92,750.48
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,735.67,611.04
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,523.94,436.74
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,510.07,426.3
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,495.37,414.58
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,290.76,244.15
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,99.0,79.11
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,431.33,366.94
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,672.75,564.63
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,625.13,523.21
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,576.0,480.93
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,326.07,273.48
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,97.56,79.0
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,258.1,212.62
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,355.26,282.57
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,295.51,226.51
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,236.6,171.52
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,178.22,118.58
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,123.32,72.72
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,70.32,38.05
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,33.73,24.86
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,26.1,17.1
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,18.41,3.22
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,9.39,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,185.57,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,433.74,308.37
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,541.78,452.65
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,649.46,548.69
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,720.75,610.56
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,792.13,669.4
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,833.74,700.73
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,881.43,735.2
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,915.71,760.11
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,947.14,782.45
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,966.89,795.29
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,983.09,805.56
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,990.37,808.57
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,993.75,808.94
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,988.55,804.71
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,979.38,797.86
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,963.78,785.12
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,944.3,769.78
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,917.66,750.66
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,887.48,728.97
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,852.25,702.24
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,813.8,673.04
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,769.1,639.79
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,721.86,603.38
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,670.45,561.25
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,617.21,516.54
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,559.51,466.76
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,500.96,414.8
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,439.59,358.99
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,378.52,301.89
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,314.81,241.68
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,252.87,182.74
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,190.1,125.19
