Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,129.5,74.15
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,72.15,36.41
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,30.76,22.73
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,24.49,16.22
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,18.27,4.77
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,8.54,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,139.97,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,348.87,252.22
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,456.14,386.66
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,554.42,476.28
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,629.33,542.46
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,704.54,605.94
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,758.33,649.5
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,810.53,690.35
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,850.97,720.36
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,888.77,747.98
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,911.71,763.89
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,931.25,777.17
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,931.75,776.32
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,938.79,780.62
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,936.72,778.75
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,930.9,774.22
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,845.24,707.18
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,743.65,626.97
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,711.49,601.53
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,671.27,568.6
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,671.52,568.2
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,660.15,558.29
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,620.45,525.01
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,579.88,490.75
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,377.63,320.38
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,201.91,168.67
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,155.35,129.03
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,120.42,99.11
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,109.95,90.28
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,99.65,81.52
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,89.06,72.58
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,78.6,63.64
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,126.15,90.77
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,127.13,76.8
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,74.84,41.81
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,36.94,27.82
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,28.55,19.46
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,20.07,6.77
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,10.24,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,178.7,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,420.74,306.44
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,527.31,444.87
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,635.07,541.36
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,706.32,602.36
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,769.62,653.79
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,820.19,691.55
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,869.37,726.24
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,904.91,751.04
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,937.71,773.19
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,958.21,786.5
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,975.2,797.26
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,983.74,800.55
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,988.37,801.22
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,984.62,798.1
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,976.86,792.36
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,961.32,779.81
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,941.91,764.68
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,915.52,745.94
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,885.57,724.63
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,849.62,699.23
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,810.55,671.27
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,766.42,638.46
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,719.77,602.75
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,668.35,559.93
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,615.22,514.7
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,557.99,466.27
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,499.92,415.51
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,438.91,360.01
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,378.35,303.36
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,315.24,243.68
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,253.9,185.18
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,191.6,127.78
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,131.51,76.65
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,74.75,38.39
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,31.52,23.61
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,25.29,17.22
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,19.11,7.48
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,8.96,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,146.14,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,351.49,257.84
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,458.21,388.12
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,566.71,486.0
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,641.8,550.53
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,717.45,612.19
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,771.66,654.17
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,824.33,693.26
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,864.26,719.99
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,901.53,743.9
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,914.87,751.65
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,934.85,764.45
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,944.06,768.22
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,949.61,769.45
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,947.67,765.62
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,941.9,759.26
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,928.51,747.93
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,911.39,734.11
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,887.6,716.25
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,860.35,696.0
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,827.17,670.49
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,790.87,642.73
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,749.32,611.4
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,705.25,577.07
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,655.56,536.74
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,604.12,494.13
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,548.79,447.04
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,492.63,398.1
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,433.11,345.21
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,373.9,291.31
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,311.96,235.29
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,251.7,180.0
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,190.12,124.84
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,132.73,77.11
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,77.22,40.18
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,34.06,25.34
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,27.01,18.39
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,19.97,8.64
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,9.39,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,8.11,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,15.68,6.19
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,31.15,21.46
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,47.1,36.16
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,62.4,50.04
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,77.37,63.4
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,91.53,75.94
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,105.65,88.27
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,116.42,97.41
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,127.4,106.6
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,100.81,83.35
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,77.8,63.16
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,78.82,63.85
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,79.92,64.59
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,86.68,70.38
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,93.44,76.15
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,81.27,65.4
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,69.79,55.32
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,44.76,33.55
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,19.84,11.77
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,17.77,9.94
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,15.7,8.1
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,12.39,5.21
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,9.08,2.31
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,10.32,3.41
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,11.55,4.51
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,103.56,85.06
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,195.56,163.54
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,95.38,77.56
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.11,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.7,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.29,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.46,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.64,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.41,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,133.34,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,337.33,249.77
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,443.26,371.65
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,552.44,467.65
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,630.26,533.42
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,701.62,590.97
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,756.71,633.35
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,810.22,672.88
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,853.02,702.13
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,893.22,728.66
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,677.23,563.93
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,417.18,351.0
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,704.47,586.3
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,942.77,761.54
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,940.13,756.87
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,933.76,751.78
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,920.93,740.83
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,904.42,727.41
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,880.09,709.44
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,852.41,689.12
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,819.3,665.06
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,783.27,638.75
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,741.02,607.16
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,696.46,572.52
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,647.28,532.53
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,596.57,490.42
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,544.72,446.03
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,488.92,397.41
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,429.92,345.0
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,371.45,291.74
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,309.73,235.3
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,250.17,180.31
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,190.36,126.58
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,134.45,79.77
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,80.32,43.11
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,36.51,27.4
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,26.75,18.1
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,21.74,11.07
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,10.24,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.4,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,12.35,3.85
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,22.71,14.15
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,33.48,24.15
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,45.38,35.11
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,57.12,45.82
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,69.35,56.84
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,81.52,67.68
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,76.83,63.28
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,73.13,59.77
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,198.11,171.74
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,339.05,293.0
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,265.79,228.16
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,195.76,166.13
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,201.58,170.67
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,207.44,175.08
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,136.79,113.95
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,73.14,58.38
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,73.99,59.14
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,74.86,59.89
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,144.89,120.86
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,230.31,193.66
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,332.66,282.0
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,422.88,357.52
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,526.59,443.69
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,596.47,498.56
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,542.31,451.41
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,488.18,403.82
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,431.45,352.95
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,374.54,300.51
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,313.56,244.16
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,254.92,189.44
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,195.42,134.79
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,139.18,86.44
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,85.24,48.97
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,40.91,32.04
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,32.23,23.52
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,23.4,13.21
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,11.95,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,188.17,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,443.92,342.15
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,545.9,466.7
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,651.47,562.17
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,715.55,618.58
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,786.05,677.05
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,837.24,716.78
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,886.97,753.67
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,923.56,780.85
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,957.39,805.43
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,979.58,820.49
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,998.17,832.81
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,1007.49,838.61
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,1012.81,841.61
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,1009.6,836.62
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,1002.28,828.84
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,988.11,818.03
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,969.87,804.58
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,944.0,785.5
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,914.38,763.65
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,879.39,737.67
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,841.12,709.05
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,797.07,675.02
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,750.25,638.55
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,698.17,595.03
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,644.02,548.72
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,586.47,497.88
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,527.73,444.68
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,465.44,387.86
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,403.08,329.17
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,337.77,265.94
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,273.8,203.53
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,209.37,142.68
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,148.12,88.8
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,87.71,45.82
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,32.63,24.99
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,26.81,19.15
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,21.47,12.42
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,9.82,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,185.81,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,439.5,345.49
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,540.33,466.55
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,645.32,561.73
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,715.36,624.28
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,785.43,683.9
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,827.44,716.58
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,875.93,752.92
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,910.54,778.84
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,942.33,802.12
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,964.57,815.98
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,983.26,827.07
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,991.83,831.96
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,996.5,834.13
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,993.03,828.96
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,985.57,821.08
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,971.12,809.62
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,952.76,795.46
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,928.02,775.29
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,899.62,752.55
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,865.27,726.97
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,827.68,698.83
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,784.62,664.83
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,738.88,628.35
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,687.88,585.9
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,634.96,540.81
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,578.49,491.38
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,520.94,439.63
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,459.0,382.72
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,397.22,324.36
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,334.01,263.47
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,272.2,203.37
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,207.06,142.22
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,146.43,88.89
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,87.34,46.48
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,35.07,27.31
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,28.92,21.12
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,22.8,13.83
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,11.08,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,106.09,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,281.4,221.99
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,382.89,329.88
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,490.49,425.19
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,562.83,487.46
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,635.93,547.89
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,487.45,425.81
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,295.88,259.82
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,407.94,358.03
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,503.22,437.69
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,527.96,455.91
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,551.33,473.34
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,551.53,472.41
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,550.12,470.39
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,541.83,461.87
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,532.4,452.55
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,709.13,599.51
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,865.86,720.54
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,845.14,703.43
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,821.25,685.67
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,560.08,476.73
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,284.3,241.83
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,242.89,207.04
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,193.62,164.5
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,184.83,157.09
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,176.25,149.79
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,167.13,142.01
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,158.03,134.21
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,140.44,118.98
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,123.76,104.54
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,110.46,93.02
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,97.72,81.95
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,84.08,69.91
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,70.72,57.97
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,56.55,45.13
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,42.73,34.12
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,30.6,22.38
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,18.16,9.88
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,9.06,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,170.97,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,350.87,277.82
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,453.89,388.65
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,562.86,484.9
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,644.8,554.69
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,728.0,622.37
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,776.46,659.5
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,832.01,700.78
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,876.45,733.94
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,918.16,764.51
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,756.38,638.79
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,555.07,475.43
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,590.6,504.53
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,645.04,545.92
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,825.72,687.01
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,971.58,791.54
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,959.96,778.24
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,944.44,764.18
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,920.9,745.88
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,893.77,725.19
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,860.6,699.54
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,824.16,671.62
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,780.98,639.39
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,735.24,604.64
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,685.54,564.92
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,633.92,522.74
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,577.67,475.77
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,520.45,426.61
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,460.22,373.74
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,398.59,318.07
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,334.6,259.1
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,272.35,200.89
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,209.43,143.39
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,150.56,92.79
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,92.58,51.48
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,41.52,33.04
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,33.72,25.33
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,25.05,16.05
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,12.22,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
