Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,4.95,-4.5,4.5,3.69,0.0
2016,1,22,8,0,0.0,9.0,4.9,-5.0,9.0,7.39,0.4
2016,1,22,8,15,0.0,16.5,4.8,-4.5,16.5,13.57,6.42
2016,1,22,8,30,0.0,24.0,4.7,-4.0,24.0,19.77,12.23
2016,1,22,8,45,0.0,31.5,4.65,-4.0,31.5,25.99,18.05
2016,1,22,9,0,0.0,39.0,4.6,-4.0,39.0,32.21,23.83
2016,1,22,9,15,0.0,47.0,4.55,-4.0,47.0,38.86,29.94
2016,1,22,9,30,0.0,55.0,4.5,-4.0,55.0,45.52,35.99
2016,1,22,9,45,0.0,81.0,4.5,-4.0,81.0,68.71,56.98
2016,1,22,10,0,0.0,107.0,4.5,-4.0,107.0,94.3,79.95
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,88.94,74.95
2016,1,22,10,30,0.0,99.0,4.8,-4.0,99.0,84.25,70.59
2016,1,22,10,45,9.0,144.0,4.95,-4.0,148.5,137.17,118.17
2016,1,22,11,0,18.0,189.0,5.1,-4.0,198.0,192.02,166.8
2016,1,22,11,15,9.0,146.5,5.15,-4.0,151.0,137.31,117.84
2016,1,22,11,30,0.0,104.0,5.2,-4.0,104.0,87.65,73.16
2016,1,22,11,45,0.0,108.5,5.3,-4.0,108.5,91.61,76.66
2016,1,22,12,0,0.0,113.0,5.4,-4.0,113.0,95.57,80.13
2016,1,22,12,15,0.0,111.5,5.4,-4.0,111.5,94.06,78.75
2016,1,22,12,30,0.0,110.0,5.4,-4.0,110.0,92.6,77.44
2016,1,22,12,45,0.0,123.5,5.4,-4.0,123.5,104.66,88.18
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,116.76,98.94
2016,1,22,13,15,0.0,92.0,5.3,-4.0,92.0,76.58,63.22
2016,1,22,13,30,0.0,47.0,5.2,-4.0,47.0,38.93,29.51
2016,1,22,13,45,0.0,62.5,5.15,-4.0,62.5,51.83,41.17
2016,1,22,14,0,0.0,78.0,5.1,-4.0,78.0,64.76,52.85
2016,1,22,14,15,0.0,78.0,5.2,-4.0,78.0,64.75,52.93
2016,1,22,14,30,0.0,78.0,5.3,-4.0,78.0,64.74,53.02
2016,1,22,14,45,0.0,92.0,5.45,-4.0,92.0,76.58,63.8
2016,1,22,15,0,0.0,106.0,5.6,-4.0,106.0,88.34,74.54
2016,1,22,15,15,0.0,95.5,5.6,-4.0,95.5,79.3,66.52
2016,1,22,15,30,0.0,85.0,5.6,-4.0,85.0,70.37,58.54
2016,1,22,15,45,0.0,73.5,5.6,-4.0,73.5,60.72,49.83
2016,1,22,16,0,0.0,62.0,5.6,-4.0,62.0,51.19,41.13
2016,1,22,16,15,0.0,50.0,5.5,-4.0,50.0,41.38,32.08
2016,1,22,16,30,0.0,38.0,5.4,-4.0,38.0,31.41,24.03
2016,1,22,16,45,0.0,27.0,5.3,-4.0,27.0,22.28,15.09
2016,1,22,17,0,0.0,16.0,5.2,-4.0,16.0,13.17,6.0
2016,1,22,17,15,0.0,8.0,5.2,-4.0,8.0,6.57,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.0,4.2,-5.0,12.0,9.89,0.0
2016,1,23,8,0,0.0,24.0,4.3,-5.0,24.0,20.07,10.95
2016,1,23,8,15,0.0,41.5,4.4,-4.5,41.5,39.73,29.68
2016,1,23,8,30,0.0,59.0,4.5,-4.0,59.0,57.94,46.64
2016,1,23,8,45,2.5,77.0,4.6,-3.5,77.5,78.22,65.42
2016,1,23,9,0,5.0,95.0,4.7,-3.0,96.0,98.2,83.67
2016,1,23,9,15,10.5,110.5,4.8,-2.5,114.0,117.42,101.1
2016,1,23,9,30,16.0,126.0,4.9,-2.0,132.0,136.88,118.48
2016,1,23,9,45,8.0,117.5,5.05,-2.0,120.5,115.33,98.7
2016,1,23,10,0,0.0,109.0,5.2,-2.0,109.0,96.29,81.12
2016,1,23,10,15,4.5,136.0,5.25,-1.5,138.5,127.74,108.99
2016,1,23,10,30,9.0,163.0,5.3,-1.0,168.0,159.5,136.73
2016,1,23,10,45,4.5,109.5,5.35,-1.0,112.0,98.08,82.14
2016,1,23,11,0,0.0,56.0,5.4,-1.0,56.0,46.4,35.9
2016,1,23,11,15,154.5,145.0,5.4,-1.0,228.0,319.52,281.38
2016,1,23,11,30,309.0,234.0,5.4,-1.0,400.0,564.61,490.32
2016,1,23,11,45,236.5,248.0,5.4,-1.0,377.0,486.51,421.84
2016,1,23,12,0,164.0,262.0,5.4,-1.0,354.0,429.7,371.49
2016,1,23,12,15,95.0,242.0,5.4,-1.0,295.5,321.59,277.88
2016,1,23,12,30,26.0,222.0,5.4,-1.0,237.0,221.19,189.38
2016,1,23,12,45,52.5,237.5,5.45,-1.0,267.5,271.63,233.78
2016,1,23,13,0,79.0,253.0,5.5,-1.0,298.0,304.48,262.53
2016,1,23,13,15,58.5,238.5,5.45,-1.0,271.5,268.62,231.12
2016,1,23,13,30,38.0,224.0,5.4,-1.0,245.0,235.01,201.71
2016,1,23,13,45,40.0,218.0,5.4,-1.5,239.5,226.61,194.95
2016,1,23,14,0,42.0,212.0,5.4,-2.0,234.0,218.11,188.0
2016,1,23,14,15,44.5,203.0,5.3,-2.0,225.0,206.82,178.21
2016,1,23,14,30,47.0,194.0,5.2,-2.0,216.0,195.39,168.2
2016,1,23,14,45,42.0,179.5,5.15,-2.5,198.5,175.5,150.96
2016,1,23,15,0,37.0,165.0,5.1,-3.0,181.0,156.46,134.36
2016,1,23,15,15,33.0,151.0,5.0,-3.0,164.0,139.02,118.84
2016,1,23,15,30,29.0,137.0,4.9,-3.0,147.0,122.27,103.87
2016,1,23,15,45,25.0,120.0,4.85,-3.0,128.0,103.8,87.35
2016,1,23,16,0,21.0,103.0,4.8,-3.0,109.0,85.92,71.35
2016,1,23,16,15,14.0,85.5,4.7,-3.0,89.5,69.16,56.52
2016,1,23,16,30,7.0,68.0,4.6,-3.0,70.0,53.56,44.75
2016,1,23,16,45,3.5,50.0,4.55,-3.5,51.0,39.74,31.31
2016,1,23,17,0,0.0,32.0,4.5,-4.0,32.0,25.88,17.43
2016,1,23,17,15,0.0,16.0,4.5,-4.0,16.0,13.21,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,224.98,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,461.11,378.22
2016,1,24,8,15,614.5,35.0,2.4,-7.0,122.5,561.46,485.51
2016,1,24,8,30,705.0,43.0,2.5,-6.0,170.0,666.11,577.68
2016,1,24,8,45,759.0,48.0,2.7,-5.0,219.0,739.67,639.98
2016,1,24,9,0,813.0,53.0,2.9,-4.0,268.0,813.09,698.88
2016,1,24,9,15,845.5,57.5,2.9,-3.0,314.5,866.0,737.58
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,916.85,772.93
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.0,952.96,797.18
2016,1,24,10,0,921.0,68.0,2.9,-1.0,443.0,975.83,811.03
2016,1,24,10,15,935.5,71.0,2.65,-0.5,478.5,998.39,821.91
2016,1,24,10,30,950.0,74.0,2.4,0.0,514.0,1017.27,829.54
2016,1,24,10,45,958.5,76.5,2.2,0.0,542.0,1025.88,831.49
2016,1,24,11,0,967.0,79.0,2.0,0.0,570.0,1030.48,830.57
2016,1,24,11,15,973.0,80.5,1.85,0.0,591.0,1027.35,824.92
2016,1,24,11,30,979.0,82.0,1.7,0.0,612.0,1020.15,816.58
2016,1,24,11,45,981.0,83.5,1.55,0.5,624.5,1005.19,801.56
2016,1,24,12,0,983.0,85.0,1.4,1.0,637.0,986.29,784.06
2016,1,24,12,15,983.0,85.0,1.3,1.5,641.0,959.99,762.52
2016,1,24,12,30,983.0,85.0,1.2,2.0,645.0,930.05,738.72
2016,1,24,12,45,764.5,135.0,1.15,2.5,569.0,788.68,636.09
2016,1,24,13,0,546.0,185.0,1.1,3.0,493.0,634.84,518.79
2016,1,24,13,15,752.5,136.5,1.05,3.0,552.0,716.37,583.44
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,763.1,617.64
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,710.79,574.73
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,660.33,533.57
2016,1,24,14,15,928.0,83.5,0.8,4.0,541.0,601.02,485.17
2016,1,24,14,30,916.0,81.0,0.7,4.0,513.0,540.82,434.78
2016,1,24,14,45,898.0,78.5,0.65,4.0,477.5,477.38,380.81
2016,1,24,15,0,880.0,76.0,0.6,4.0,442.0,414.29,325.39
2016,1,24,15,15,856.5,72.5,0.55,3.5,401.5,349.13,267.37
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,285.6,209.53
2016,1,24,15,45,798.5,64.5,0.5,3.0,316.0,220.9,151.21
2016,1,24,16,0,764.0,60.0,0.5,3.0,271.0,159.81,98.88
2016,1,24,16,15,712.5,53.5,0.55,2.5,223.5,99.6,55.55
2016,1,24,16,30,661.0,47.0,0.6,2.0,176.0,45.75,36.76
2016,1,24,16,45,576.0,39.0,0.7,2.0,129.5,35.06,26.51
2016,1,24,17,0,491.0,31.0,0.8,2.0,83.0,28.21,19.25
2016,1,24,17,15,245.5,15.5,0.85,1.5,41.5,12.57,0.19
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,100.0,17.0,1.6,-1.5,26.5,117.61,0.0
2016,1,25,8,0,200.0,34.0,1.8,-1.0,53.0,239.47,194.53
2016,1,25,8,15,255.0,50.0,1.85,-0.5,88.0,307.95,265.53
2016,1,25,8,30,310.0,66.0,1.9,0.0,123.0,379.99,331.22
2016,1,25,8,45,349.0,79.5,1.95,0.0,160.0,437.46,382.52
2016,1,25,9,0,388.0,93.0,2.0,0.0,197.0,496.04,432.82
2016,1,25,9,15,428.5,100.0,1.95,0.0,232.5,547.64,475.13
2016,1,25,9,30,469.0,107.0,1.9,0.0,268.0,599.45,516.06
2016,1,25,9,45,386.0,135.5,1.85,0.5,278.0,563.49,483.33
2016,1,25,10,0,303.0,164.0,1.8,1.0,288.0,502.58,430.49
2016,1,25,10,15,279.0,182.0,1.9,1.5,303.5,501.23,427.67
2016,1,25,10,30,255.0,200.0,2.0,2.0,319.0,498.02,422.85
2016,1,25,10,45,285.0,208.0,2.1,2.5,348.0,531.94,449.52
2016,1,25,11,0,315.0,216.0,2.2,3.0,377.0,564.51,474.52
2016,1,25,11,15,456.5,187.5,2.3,3.5,431.0,677.11,564.42
2016,1,25,11,30,598.0,159.0,2.4,4.0,485.0,773.93,638.42
2016,1,25,11,45,607.5,160.0,2.55,4.5,497.5,770.25,634.08
2016,1,25,12,0,617.0,161.0,2.7,5.0,510.0,763.48,628.44
2016,1,25,12,15,674.5,144.5,2.7,5.0,529.0,776.64,638.2
2016,1,25,12,30,732.0,128.0,2.7,5.0,548.0,783.46,643.12
2016,1,25,12,45,724.5,129.5,2.7,5.5,543.0,751.8,618.08
2016,1,25,13,0,717.0,131.0,2.7,6.0,538.0,717.95,591.5
2016,1,25,13,15,705.0,131.5,2.65,6.0,525.0,677.76,559.68
2016,1,25,13,30,693.0,132.0,2.6,6.0,512.0,636.19,526.38
2016,1,25,13,45,698.0,125.0,2.6,6.0,497.0,596.79,494.72
2016,1,25,14,0,703.0,118.0,2.6,6.0,482.0,555.13,460.45
2016,1,25,14,15,673.5,118.5,2.45,5.5,453.5,500.02,414.63
2016,1,25,14,30,644.0,119.0,2.3,5.0,425.0,446.23,368.93
2016,1,25,14,45,580.5,124.5,2.15,5.0,386.5,383.86,314.9
2016,1,25,15,0,517.0,130.0,2.0,5.0,348.0,323.01,261.74
2016,1,25,15,15,493.5,123.5,1.85,4.5,316.0,275.13,218.68
2016,1,25,15,30,470.0,117.0,1.7,4.0,284.0,229.44,177.06
2016,1,25,15,45,449.0,105.0,1.6,3.5,248.5,182.05,134.32
2016,1,25,16,0,428.0,93.0,1.5,3.0,213.0,137.15,95.41
2016,1,25,16,15,391.5,80.5,1.5,2.5,175.5,93.29,62.17
2016,1,25,16,30,355.0,68.0,1.5,2.0,138.0,54.09,44.48
2016,1,25,16,45,297.0,53.5,1.55,1.5,101.5,40.78,31.8
2016,1,25,17,0,239.0,39.0,1.6,1.0,65.0,30.06,21.09
2016,1,25,17,15,119.5,19.5,1.6,1.0,32.5,15.14,2.8
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,155.45,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,313.37,256.35
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,413.96,355.15
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,520.49,448.01
2016,1,26,8,45,547.5,71.5,2.35,1.5,199.0,597.62,512.87
2016,1,26,9,0,606.0,81.0,2.4,2.0,245.0,675.44,575.39
2016,1,26,9,15,646.5,88.5,2.4,2.5,289.5,735.12,620.77
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,793.52,663.51
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,836.44,693.18
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,876.84,720.32
2016,1,26,10,15,621.5,132.5,2.55,4.5,403.0,793.58,656.16
2016,1,26,10,30,502.0,156.0,2.7,5.0,391.0,700.35,584.16
2016,1,26,10,45,517.0,162.0,2.9,6.0,416.5,718.55,596.89
2016,1,26,11,0,532.0,168.0,3.1,7.0,442.0,734.28,606.71
2016,1,26,11,15,614.0,149.5,3.1,7.5,477.0,790.59,647.43
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,835.17,678.34
2016,1,26,11,45,683.5,138.5,3.15,8.5,520.0,817.31,663.19
2016,1,26,12,0,671.0,146.0,3.2,9.0,528.0,796.71,646.68
2016,1,26,12,15,622.5,163.0,3.1,9.0,520.0,752.25,612.72
2016,1,26,12,30,574.0,180.0,3.0,9.0,512.0,700.46,571.89
2016,1,26,12,45,644.5,156.5,2.95,9.0,527.0,717.23,585.47
2016,1,26,13,0,715.0,133.0,2.9,9.0,542.0,719.75,587.67
2016,1,26,13,15,693.5,136.5,2.65,8.5,526.5,675.75,552.8
2016,1,26,13,30,672.0,140.0,2.4,8.0,511.0,631.0,517.25
2016,1,26,13,45,677.5,132.5,2.2,8.0,496.0,592.3,485.64
2016,1,26,14,0,683.0,125.0,2.0,8.0,481.0,551.34,451.59
2016,1,26,14,15,623.5,134.0,1.85,7.5,447.5,488.72,400.41
2016,1,26,14,30,564.0,143.0,1.7,7.0,414.0,425.26,347.93
2016,1,26,14,45,393.0,162.0,1.6,7.0,344.5,332.27,271.14
2016,1,26,15,0,222.0,181.0,1.5,7.0,275.0,245.7,200.19
2016,1,26,15,15,191.0,173.0,1.5,6.5,249.0,212.32,172.08
2016,1,26,15,30,160.0,165.0,1.5,6.0,223.0,182.2,146.59
2016,1,26,15,45,153.0,145.0,1.5,5.5,195.0,150.89,119.42
2016,1,26,16,0,146.0,125.0,1.5,5.0,167.0,120.85,93.67
2016,1,26,16,15,128.5,104.5,1.5,4.5,137.0,90.98,69.62
2016,1,26,16,30,111.0,84.0,1.5,4.0,107.0,63.87,53.1
2016,1,26,16,45,85.5,63.5,1.5,3.5,78.0,48.1,38.24
2016,1,26,17,0,60.0,43.0,1.5,3.0,49.0,33.31,23.91
2016,1,26,17,15,30.0,24.5,1.5,3.0,27.5,19.5,6.56
2016,1,26,17,30,0.0,6.0,1.5,3.0,6.0,5.12,0.0
2016,1,26,17,45,0.0,3.0,1.5,3.0,3.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,46.5,19.0,1.95,2.0,23.5,72.23,5.26
2016,1,27,8,0,93.0,38.0,2.0,2.0,47.0,149.5,120.19
2016,1,27,8,15,134.5,58.0,2.25,2.5,79.0,210.67,179.7
2016,1,27,8,30,176.0,78.0,2.5,3.0,111.0,273.02,236.53
2016,1,27,8,45,225.0,94.0,2.8,3.5,148.0,336.51,293.16
2016,1,27,9,0,274.0,110.0,3.1,4.0,185.0,402.37,350.21
2016,1,27,9,15,319.5,117.5,3.25,4.0,218.5,453.96,394.51
2016,1,27,9,30,365.0,125.0,3.4,4.0,252.0,528.14,455.82
2016,1,27,9,45,303.5,149.5,3.55,4.5,263.5,484.71,417.11
2016,1,27,10,0,242.0,174.0,3.7,5.0,275.0,458.43,392.29
2016,1,27,10,15,245.0,189.0,3.6,5.0,298.5,478.07,407.3
2016,1,27,10,30,248.0,204.0,3.5,5.0,322.0,496.47,420.92
2016,1,27,10,45,396.0,185.0,3.45,5.5,385.0,630.54,529.94
2016,1,27,11,0,544.0,166.0,3.4,6.0,448.0,744.03,618.43
2016,1,27,11,15,330.5,210.5,3.3,6.0,384.0,565.56,472.48
2016,1,27,11,30,117.0,255.0,3.2,6.0,320.0,372.82,311.54
2016,1,27,11,45,266.5,241.5,3.1,6.5,393.0,525.68,438.2
2016,1,27,12,0,416.0,228.0,3.0,7.0,466.0,633.53,523.73
2016,1,27,12,15,591.0,174.0,2.95,7.0,515.0,729.94,600.09
2016,1,27,12,30,766.0,120.0,2.9,7.0,564.0,805.28,656.19
2016,1,27,12,45,759.5,121.0,2.9,7.0,559.5,772.94,631.37
2016,1,27,13,0,753.0,122.0,2.9,7.0,555.0,738.25,605.64
2016,1,27,13,15,754.5,118.5,2.85,7.0,545.5,702.37,577.96
2016,1,27,13,30,756.0,115.0,2.8,7.0,536.0,664.02,547.45
2016,1,27,13,45,690.5,129.0,2.75,7.0,504.0,598.22,494.21
2016,1,27,14,0,625.0,143.0,2.7,7.0,472.0,535.25,442.59
2016,1,27,14,15,670.0,122.5,2.6,6.5,459.5,504.04,416.82
2016,1,27,14,30,715.0,102.0,2.5,6.0,447.0,466.64,384.5
2016,1,27,14,45,629.0,115.0,2.45,6.0,403.5,398.01,325.49
2016,1,27,15,0,543.0,128.0,2.4,6.0,360.0,332.46,268.78
2016,1,27,15,15,512.0,124.5,2.2,5.5,327.5,283.2,224.61
2016,1,27,15,30,481.0,121.0,2.0,5.0,295.0,236.83,182.59
2016,1,27,15,45,468.5,107.0,1.8,4.5,259.5,188.65,138.81
2016,1,27,16,0,456.0,93.0,1.6,4.0,224.0,141.99,97.96
2016,1,27,16,15,542.5,73.5,1.5,3.5,203.5,102.8,64.26
2016,1,27,16,30,629.0,54.0,1.4,3.0,183.0,49.68,40.32
2016,1,27,16,45,552.0,44.5,1.3,2.5,136.5,36.51,27.89
2016,1,27,17,0,475.0,35.0,1.2,2.0,90.0,29.09,20.4
2016,1,27,17,15,324.0,23.5,1.2,1.5,52.5,19.56,7.8
2016,1,27,17,30,173.0,12.0,1.2,1.0,15.0,10.24,0.0
2016,1,27,17,45,86.5,6.0,1.25,1.0,7.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,170.5,18.5,1.4,-0.5,35.5,175.66,40.67
2016,1,28,8,0,341.0,37.0,1.5,0.0,71.0,345.55,284.66
2016,1,28,8,15,434.5,49.0,1.35,0.0,116.5,446.47,380.32
2016,1,28,8,30,528.0,61.0,1.2,0.0,162.0,552.82,470.58
2016,1,28,8,45,326.5,89.0,1.05,0.5,156.5,431.6,371.57
2016,1,28,9,0,125.0,117.0,0.9,1.0,151.0,265.06,228.96
2016,1,28,9,15,145.0,132.0,0.85,1.5,178.0,299.95,259.56
2016,1,28,9,30,165.0,147.0,0.8,2.0,205.0,335.53,288.5
2016,1,28,9,45,220.0,159.5,0.75,2.5,246.5,420.41,357.28
2016,1,28,10,0,275.0,172.0,0.7,3.0,288.0,486.89,408.8
2016,1,28,10,15,261.0,189.5,0.7,3.5,306.0,493.95,411.27
2016,1,28,10,30,247.0,207.0,0.7,4.0,324.0,499.36,413.09
2016,1,28,10,45,287.5,213.5,0.7,4.5,357.5,541.53,444.9
2016,1,28,11,0,328.0,220.0,0.7,5.0,391.0,582.35,474.62
2016,1,28,11,15,273.0,237.5,0.85,5.0,384.0,544.37,444.31
2016,1,28,11,30,218.0,255.0,1.0,5.0,377.0,486.09,399.04
2016,1,28,11,45,202.0,262.5,1.2,5.0,377.5,472.22,388.92
2016,1,28,12,0,186.0,270.0,1.4,5.0,378.0,458.08,377.94
2016,1,28,12,15,130.5,267.0,1.4,5.0,343.0,397.37,328.19
2016,1,28,12,30,75.0,264.0,1.4,5.0,308.0,322.88,267.12
2016,1,28,12,45,158.5,265.5,1.4,5.0,357.5,402.37,333.49
2016,1,28,13,0,242.0,267.0,1.4,5.0,407.0,459.05,379.42
2016,1,28,13,15,430.0,213.5,1.4,5.0,456.5,555.75,457.63
2016,1,28,13,30,618.0,160.0,1.4,5.0,506.0,615.42,504.76
2016,1,28,13,45,690.5,132.0,1.45,5.0,507.5,602.3,494.3
2016,1,28,14,0,763.0,104.0,1.5,5.0,509.0,578.67,475.57
2016,1,28,14,15,728.0,107.0,1.35,5.0,478.0,521.42,427.56
2016,1,28,14,30,693.0,110.0,1.2,5.0,447.0,464.59,379.32
2016,1,28,14,45,458.5,147.5,1.1,5.0,364.5,348.95,284.65
2016,1,28,15,0,224.0,185.0,1.0,5.0,282.0,250.32,204.55
2016,1,28,15,15,211.0,172.0,0.95,4.5,257.0,218.26,177.24
2016,1,28,15,30,198.0,159.0,0.9,4.0,232.0,187.65,150.53
2016,1,28,15,45,193.0,140.0,0.85,3.5,204.0,155.48,122.21
2016,1,28,16,0,188.0,121.0,0.8,3.0,176.0,124.25,95.16
2016,1,28,16,15,173.5,102.0,0.8,2.5,146.0,93.29,70.31
2016,1,28,16,30,159.0,83.0,0.8,2.0,116.0,63.63,49.66
2016,1,28,16,45,135.5,63.5,0.85,2.0,87.0,47.8,38.33
2016,1,28,17,0,112.0,44.0,0.9,2.0,58.0,33.78,24.71
2016,1,28,17,15,56.0,27.0,0.9,1.5,34.0,21.45,10.06
2016,1,28,17,30,0.0,10.0,0.9,1.0,10.0,8.54,0.0
2016,1,28,17,45,0.0,5.0,0.95,1.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.0,206.9,68.47
2016,1,29,8,0,439.0,31.0,3.0,1.0,76.0,414.54,342.83
2016,1,29,8,15,531.5,39.5,3.15,1.5,122.0,513.1,437.92
2016,1,29,8,30,624.0,48.0,3.3,2.0,168.0,607.97,520.86
2016,1,29,8,45,683.0,53.0,3.45,3.0,216.0,684.34,583.88
2016,1,29,9,0,742.0,58.0,3.6,4.0,264.0,760.93,643.9
2016,1,29,9,15,778.5,62.0,3.9,4.5,309.5,815.8,686.42
2016,1,29,9,30,815.0,66.0,4.2,5.0,355.0,868.96,726.98
2016,1,29,9,45,841.0,68.5,4.5,5.5,396.0,908.15,756.28
2016,1,29,10,0,867.0,71.0,4.8,6.0,437.0,944.48,783.03
2016,1,29,10,15,629.5,128.0,4.85,6.0,405.0,799.21,670.05
2016,1,29,10,30,392.0,185.0,4.9,6.0,373.0,610.23,517.52
2016,1,29,10,45,661.0,131.0,4.95,6.0,469.0,831.33,695.03
2016,1,29,11,0,930.0,77.0,5.0,6.0,565.0,999.69,820.79
2016,1,29,11,15,938.0,78.0,5.0,6.0,586.0,998.47,817.58
2016,1,29,11,30,946.0,79.0,5.0,6.0,607.0,993.26,812.79
2016,1,29,11,45,952.5,79.0,5.0,6.5,620.5,981.38,801.76
2016,1,29,12,0,959.0,79.0,5.0,7.0,634.0,965.53,788.04
2016,1,29,12,15,960.5,79.0,4.95,7.0,639.0,941.34,769.38
2016,1,29,12,30,962.0,79.0,4.9,7.0,644.0,913.48,748.15
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.0,880.07,723.19
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,843.3,695.67
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,800.56,663.2
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,755.1,628.51
2016,1,29,13,45,948.5,75.0,4.8,7.0,595.5,704.97,587.82
2016,1,29,14,0,942.0,74.0,4.8,7.0,576.0,652.78,544.25
2016,1,29,14,15,931.0,72.5,4.65,6.5,549.0,595.79,496.08
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,537.7,445.65
2016,1,29,14,45,906.0,69.0,4.4,6.0,488.5,476.97,390.93
2016,1,29,15,0,892.0,67.0,4.3,6.0,455.0,416.03,334.58
2016,1,29,15,15,870.5,64.5,3.95,5.5,415.5,351.65,274.44
2016,1,29,15,30,849.0,62.0,3.6,5.0,376.0,288.49,214.72
2016,1,29,15,45,820.5,58.0,3.25,5.0,332.0,224.12,154.55
2016,1,29,16,0,792.0,54.0,2.9,5.0,288.0,162.56,100.11
2016,1,29,16,15,745.0,49.5,2.55,4.0,241.0,102.19,55.53
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,47.52,30.79
2016,1,29,16,45,625.5,38.5,1.9,2.0,147.0,34.48,26.15
2016,1,29,17,0,553.0,32.0,1.6,1.0,100.0,28.97,20.56
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,20.39,10.04
2016,1,29,17,30,258.0,13.0,1.5,0.0,20.0,11.1,0.0
2016,1,29,17,45,129.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,213.63,88.61
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,427.39,352.9
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,524.32,443.21
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,625.48,528.17
2016,1,30,8,45,704.5,47.5,1.55,1.5,218.0,696.64,585.5
2016,1,30,9,0,758.0,52.0,1.6,2.0,265.0,768.04,640.18
2016,1,30,9,15,792.5,55.5,1.8,2.5,310.0,820.63,679.94
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,871.51,717.31
2016,1,30,9,45,852.0,61.0,2.25,4.0,395.5,899.03,735.78
2016,1,30,10,0,877.0,63.0,2.5,5.0,436.0,933.65,759.16
2016,1,30,10,15,893.0,65.0,2.65,5.5,471.0,956.61,773.99
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,976.1,786.35
2016,1,30,10,45,920.5,68.0,2.95,6.5,534.0,986.22,791.99
2016,1,30,11,0,932.0,69.0,3.1,7.0,562.0,992.51,795.06
2016,1,30,11,15,938.5,70.0,3.15,7.0,582.5,990.07,792.6
2016,1,30,11,30,945.0,71.0,3.2,7.0,603.0,983.66,787.55
2016,1,30,11,45,684.0,151.5,3.25,7.5,541.0,836.59,678.6
2016,1,30,12,0,423.0,232.0,3.3,8.0,479.0,663.66,543.25
2016,1,30,12,15,689.0,152.5,3.3,8.0,558.0,803.49,654.92
2016,1,30,12,30,955.0,73.0,3.3,8.0,637.0,901.99,726.51
2016,1,30,12,45,953.0,73.0,3.35,8.5,633.5,868.05,699.86
2016,1,30,13,0,951.0,73.0,3.4,9.0,630.0,830.91,671.99
2016,1,30,13,15,946.5,72.5,3.4,9.0,618.5,788.32,640.9
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,743.1,607.64
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,692.93,568.21
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,640.86,525.84
2016,1,30,14,15,916.0,68.5,3.25,9.0,541.5,584.64,478.62
2016,1,30,14,30,905.0,67.0,3.1,9.0,515.0,527.38,429.32
2016,1,30,14,45,890.0,65.5,3.0,9.0,481.5,467.55,376.71
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,407.65,322.55
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,344.85,265.1
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,282.03,206.83
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.0,218.78,149.25
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,159.33,97.9
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,100.9,55.13
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,48.31,31.15
2016,1,30,16,45,583.0,39.5,1.45,4.5,143.5,35.1,26.5
2016,1,30,17,0,504.0,33.0,1.4,4.0,97.0,29.66,20.99
2016,1,30,17,15,361.5,23.0,1.45,3.5,58.5,20.7,10.69
2016,1,30,17,30,219.0,13.0,1.5,3.0,20.0,11.1,0.0
2016,1,30,17,45,109.5,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,183.0,18.0,2.05,1.5,38.0,187.36,89.94
2016,1,31,8,0,366.0,36.0,2.1,2.0,76.0,365.26,303.83
2016,1,31,8,15,457.5,45.5,2.15,2.5,120.0,462.8,394.19
2016,1,31,8,30,549.0,55.0,2.2,3.0,164.0,565.48,481.82
2016,1,31,8,45,607.5,61.5,2.25,3.5,210.5,640.29,543.11
2016,1,31,9,0,666.0,68.0,2.3,4.0,257.0,716.02,602.29
2016,1,31,9,15,704.0,72.5,2.4,4.5,301.0,770.8,643.3
2016,1,31,9,30,742.0,77.0,2.5,5.0,345.0,824.31,682.11
2016,1,31,9,45,774.5,79.0,2.65,6.0,386.0,861.06,706.52
2016,1,31,10,0,807.0,81.0,2.8,7.0,427.0,902.51,733.94
2016,1,31,10,15,825.5,83.5,2.95,7.5,461.5,928.2,750.67
2016,1,31,10,30,844.0,86.0,3.1,8.0,496.0,950.48,764.97
2016,1,31,10,45,633.0,145.5,3.3,9.0,462.5,822.5,668.25
2016,1,31,11,0,422.0,205.0,3.5,10.0,429.0,675.07,552.33
2016,1,31,11,15,483.5,195.0,3.6,10.5,461.5,714.97,583.69
2016,1,31,11,30,545.0,185.0,3.7,11.0,494.0,751.31,610.76
2016,1,31,11,45,468.0,213.5,3.85,11.5,483.0,699.1,567.66
2016,1,31,12,0,391.0,242.0,4.0,12.0,472.0,628.75,511.41
2016,1,31,12,15,451.0,226.5,4.1,12.5,493.5,667.75,541.53
2016,1,31,12,30,511.0,211.0,4.2,13.0,515.0,684.61,554.37
2016,1,31,12,45,562.5,192.0,4.35,13.5,525.5,685.36,555.22
2016,1,31,13,0,614.0,173.0,4.5,14.0,536.0,687.62,556.9
2016,1,31,13,15,756.0,131.0,4.5,14.0,569.0,721.53,584.28
2016,1,31,13,30,898.0,89.0,4.5,14.0,602.0,732.32,593.37
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.0,687.73,557.68
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,636.0,516.05
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,580.49,469.86
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,524.09,421.82
2016,1,31,14,45,759.0,94.0,4.3,14.0,453.5,438.83,350.29
2016,1,31,15,0,658.0,105.0,4.2,14.0,396.0,362.87,285.71
2016,1,31,15,15,623.0,105.0,4.1,13.5,361.5,308.47,237.63
2016,1,31,15,30,588.0,105.0,4.0,13.0,327.0,257.24,191.77
2016,1,31,15,45,562.5,96.0,3.95,13.0,288.5,203.77,144.02
2016,1,31,16,0,537.0,87.0,3.9,13.0,250.0,153.2,100.84
2016,1,31,16,15,573.5,70.5,3.8,12.5,219.0,104.41,61.94
2016,1,31,16,30,610.0,54.0,3.7,12.0,188.0,51.2,32.86
2016,1,31,16,45,525.0,46.5,3.65,11.5,142.5,37.71,28.03
2016,1,31,17,0,440.0,39.0,3.6,11.0,97.0,32.09,22.5
2016,1,31,17,15,302.0,27.0,3.5,10.5,59.0,22.3,11.96
2016,1,31,17,30,164.0,15.0,3.4,10.0,21.0,12.8,0.0
2016,1,31,17,45,82.0,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,19.5,2.85,7.5,36.0,159.21,83.36
2016,2,1,8,0,292.0,39.0,2.9,8.0,72.0,313.63,257.59
2016,2,1,8,15,381.0,50.0,2.95,8.5,114.0,407.42,343.49
2016,2,1,8,30,470.0,61.0,3.0,9.0,156.0,507.62,428.71
2016,2,1,8,45,537.5,67.0,3.05,9.5,201.5,587.85,494.31
2016,2,1,9,0,605.0,73.0,3.1,10.0,247.0,669.33,558.1
2016,2,1,9,15,644.0,78.0,3.25,10.5,289.5,724.51,599.64
2016,2,1,9,30,683.0,83.0,3.4,11.0,332.0,778.61,639.21
2016,2,1,9,45,723.5,83.5,3.55,12.0,373.0,826.52,671.9
2016,2,1,10,0,764.0,84.0,3.7,13.0,414.0,866.26,697.81
2016,2,1,10,15,424.0,150.0,3.8,13.5,335.5,622.42,510.42
2016,2,1,10,30,84.0,216.0,3.9,14.0,257.0,312.08,255.36
2016,2,1,10,45,193.5,224.0,4.05,14.5,325.5,443.16,363.54
2016,2,1,11,0,303.0,232.0,4.2,15.0,394.0,573.71,466.22
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,574.44,464.51
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,573.77,462.44
