Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,754.35,604.88
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,907.39,714.84
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,885.95,698.4
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,861.08,680.73
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,638.67,511.88
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,407.26,325.61
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,585.42,471.38
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,709.82,569.39
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,661.77,530.91
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,612.21,491.24
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,361.12,291.35
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,128.9,101.25
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,291.65,232.54
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,389.5,302.08
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,329.57,248.63
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,269.61,195.01
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,210.27,142.46
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,154.84,95.83
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,101.02,57.23
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,53.61,34.7
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,40.24,29.8
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,34.39,24.15
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.36,13.72
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,157.26,91.34
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,305.14,253.95
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,395.71,337.76
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,492.54,421.13
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,567.63,482.47
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,642.66,540.95
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,700.22,584.2
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,756.65,625.15
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,472.17,397.97
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,112.67,90.81
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,110.54,89.27
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,108.9,87.69
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,122.92,99.15
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,136.93,110.49
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,131.05,105.4
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,125.56,100.69
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,162.9,131.68
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,200.39,162.27
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,178.83,144.24
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,158.26,127.13
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,147.03,117.86
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,136.19,108.89
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,131.78,105.31
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,127.45,101.81
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,140.1,112.48
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,152.43,122.86
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,145.4,117.15
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,138.53,111.62
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,118.11,94.76
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,98.25,78.27
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,89.18,70.93
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,80.22,63.58
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,138.68,103.05
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,160.3,108.78
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,111.29,72.68
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,68.95,49.98
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,51.69,40.8
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,40.46,30.13
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,28.56,17.85
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,16.61,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.85,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.28,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.74,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,9.45,2.39
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,13.16,5.69
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,17.29,9.3
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,21.43,12.87
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,13.17,5.71
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,5.35,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.77,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,25.62,16.14
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,45.56,32.98
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,48.91,35.65
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,52.26,38.31
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,76.62,58.58
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,102.89,80.3
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,85.89,66.0
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,69.84,52.55
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,59.82,44.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,49.8,35.9
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,32.74,21.65
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,15.72,7.45
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,72.35,54.45
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,131.87,103.34
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,120.92,94.43
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,110.19,85.75
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,111.74,87.15
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,113.23,88.52
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,84.93,65.31
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,57.22,42.41
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,52.2,38.41
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,47.19,34.36
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,41.77,29.86
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,36.36,25.31
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,30.13,20.02
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,23.91,14.67
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,18.12,10.31
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,12.33,5.04
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.8,0.71
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.28,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.71,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.83,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,67.35,40.61
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,120.7,97.67
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,166.92,140.29
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,213.16,181.84
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,252.24,215.84
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,291.72,249.14
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,404.12,343.8
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,502.04,423.49
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,520.3,435.72
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,536.58,446.66
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,725.18,594.82
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,904.91,724.61
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,609.98,500.49
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,260.12,213.25
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,382.23,315.58
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,481.25,394.88
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,345.13,283.4
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,217.59,177.01
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,466.04,382.63
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,665.06,535.68
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,552.93,445.82
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,448.92,363.1
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,381.66,310.52
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,307.07,250.83
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,303.27,248.51
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,298.16,244.64
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,220.17,180.54
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,144.62,117.71
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,146.88,120.0
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,148.25,121.27
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,125.32,102.3
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,103.79,84.49
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,90.9,73.6
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,78.2,62.73
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,65.31,51.67
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,52.64,40.6
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,40.42,31.21
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,28.11,19.64
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,17.32,9.15
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.57,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.41,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,124.06,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,317.13,227.21
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,469.04,399.6
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,566.13,490.03
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,666.5,577.94
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,743.64,642.12
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,820.89,703.54
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,873.9,744.26
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,924.91,782.27
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,955.5,802.29
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,993.09,827.3
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,1015.83,840.24
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,1034.86,850.4
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,1045.04,854.61
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,1051.17,856.06
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,1048.45,852.84
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,1041.53,846.83
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,1027.89,834.6
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,1010.09,819.61
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,984.03,799.28
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,954.15,776.36
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,919.15,750.25
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,880.66,721.57
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,836.21,687.97
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,788.89,652.36
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,736.37,609.84
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,681.71,563.78
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,623.19,515.37
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,563.41,464.44
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,499.87,408.09
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,436.19,350.04
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,370.69,289.44
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,306.17,228.67
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,237.86,165.11
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,173.97,108.37
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,111.33,61.19
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,53.88,33.81
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,37.9,29.62
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,33.35,25.02
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,25.35,16.68
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.35,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.95,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,145.75,106.25
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,273.35,234.1
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,333.77,290.4
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,396.97,345.93
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,443.36,384.6
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,489.62,421.24
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,524.87,447.18
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,558.77,471.01
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,695.82,573.4
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,828.59,663.36
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,805.73,641.44
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,767.9,611.51
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,770.0,611.38
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,769.2,608.64
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,782.43,618.12
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,792.67,625.3
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,810.83,638.24
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,817.06,642.78
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,885.42,690.96
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,939.51,727.81
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,904.13,702.49
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,865.55,676.2
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,821.94,646.57
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,775.61,614.76
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,723.5,576.42
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,669.68,535.23
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,612.39,491.07
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,554.01,444.36
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,421.03,338.52
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,302.95,244.6
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,322.02,252.7
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,302.12,223.28
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,237.1,164.06
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,175.12,110.27
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,114.76,65.49
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,59.98,39.29
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,40.56,31.84
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,36.21,27.41
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,27.36,18.42
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.42,1.82
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,11.52,3.27
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,19.79,11.65
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,29.33,20.52
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,38.89,29.35
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,49.58,39.01
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,60.58,48.8
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,87.79,72.83
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,115.34,96.76
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,136.28,114.61
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,157.27,132.2
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,162.86,136.62
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,168.65,141.22
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,154.94,128.8
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,142.13,117.26
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,179.85,149.54
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,217.54,181.4
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,208.78,173.4
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,200.46,165.93
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,230.07,191.0
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,275.77,229.1
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,267.7,222.25
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,259.84,215.73
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,279.15,232.08
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,296.58,246.65
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,295.88,246.15
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,293.75,244.4
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,311.57,259.22
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,314.75,261.27
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,288.89,238.91
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,262.37,215.65
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,248.4,201.64
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,223.17,176.81
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,184.3,142.07
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,146.63,109.27
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,108.82,79.06
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,73.0,55.9
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,55.56,45.72
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,42.21,32.96
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,29.81,20.76
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,17.04,3.14
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,9.39,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,140.02,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,314.59,242.69
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,444.99,374.46
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,535.61,453.11
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,630.4,530.21
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,458.97,393.6
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,222.08,190.81
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,208.16,178.49
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,193.44,164.22
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,218.77,185.13
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,244.05,205.52
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,224.13,187.36
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,187.22,155.16
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,201.69,166.94
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,216.1,178.47
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,192.17,158.23
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,169.48,139.06
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,212.87,175.65
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,274.41,226.47
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,420.89,348.55
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,558.14,458.17
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,289.93,241.86
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,48.98,36.54
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,125.3,102.26
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,204.46,169.11
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,180.17,148.57
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,156.96,129.14
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,125.51,102.67
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,95.14,76.9
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,124.21,102.01
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,151.82,125.57
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,78.86,63.26
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,7.41,0.92
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.58,0.21
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.76,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,56.63,34.31
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,72.31,52.14
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,52.36,42.74
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,44.33,34.96
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,32.34,23.09
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.16,6.4
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,11.1,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,18.59,9.34
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,32.82,23.14
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,50.04,39.0
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,66.63,54.2
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,84.16,69.92
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,101.44,85.15
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,217.19,190.0
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,341.71,299.26
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,411.12,358.41
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,502.44,434.12
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,605.92,521.11
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,733.4,624.09
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,895.37,749.69
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,1024.35,844.8
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,790.92,664.7
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,510.08,431.34
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,336.59,286.4
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,144.67,120.1
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,138.12,114.62
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,131.78,109.13
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,136.02,112.79
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,140.22,116.43
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,157.44,131.38
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,174.26,145.94
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,125.61,104.16
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,79.09,63.85
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,61.03,48.27
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,43.09,32.62
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,100.99,83.74
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,157.54,133.04
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,135.11,113.71
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,114.19,95.87
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,101.18,84.63
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,88.34,73.41
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,74.91,61.65
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,61.7,49.88
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,48.77,40.0
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,35.88,27.6
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,24.34,16.32
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,12.36,2.64
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.4,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,67.45,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,175.53,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,315.86,256.82
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,444.8,385.24
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,537.59,468.72
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,634.01,550.89
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,701.4,606.8
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,768.74,660.52
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,823.36,700.91
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,876.36,738.8
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,913.51,765.31
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,956.12,795.72
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,981.15,812.24
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,1002.54,826.2
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,1010.56,830.79
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,1014.56,832.71
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,1014.66,832.0
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,1010.71,828.54
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,997.49,818.46
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,980.37,805.74
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,957.4,789.15
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,930.74,770.15
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,899.05,747.41
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,863.84,721.86
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,703.16,594.18
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,535.95,455.45
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,627.96,534.33
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,675.3,573.54
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,521.75,443.66
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,379.44,322.6
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,298.28,253.2
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,235.53,199.53
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,296.84,243.59
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,309.16,237.89
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,244.54,176.16
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,181.53,118.61
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,119.23,69.93
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,62.01,40.99
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,44.18,35.95
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,38.54,30.33
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,30.26,21.89
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,21.93,10.21
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,104.86,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,250.46,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,390.61,322.23
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,525.15,455.32
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,614.6,535.69
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,706.6,613.55
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,774.44,668.39
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,841.83,720.46
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,891.99,756.59
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,939.95,789.95
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,965.06,807.02
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,997.27,829.44
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,1019.76,842.12
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,1038.51,852.05
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,1047.58,856.92
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,1052.57,859.08
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,1049.97,855.95
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1043.17,850.06
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1029.16,837.69
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1011.02,822.59
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,985.52,803.36
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,956.17,781.48
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,921.0,754.41
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,882.4,724.85
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,838.08,691.9
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,790.89,656.61
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,738.91,616.22
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,684.86,571.91
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,626.33,522.29
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,566.51,470.31
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,503.64,414.64
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,440.64,357.15
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,375.03,296.1
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,308.75,233.47
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,242.4,171.05
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,178.84,113.98
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,116.43,66.12
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,58.96,37.8
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,41.94,33.73
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,37.54,29.27
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,29.71,21.35
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.85,10.93
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
