Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,15.66,7.62
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,24.77,16.46
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,35.99,26.94
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,48.62,38.62
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,60.6,49.57
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,72.52,60.32
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,37.2,28.21
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.76,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,163.56,143.48
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,367.14,317.86
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,302.31,259.31
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,258.02,219.31
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,202.33,171.36
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,169.2,142.31
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,224.01,189.0
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,299.68,251.03
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,335.44,279.75
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,369.88,307.23
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,550.8,455.4
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,700.4,571.72
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,487.24,404.11
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,275.77,230.05
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,328.39,276.25
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,387.98,325.82
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,365.35,307.31
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,342.95,289.2
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,392.03,331.1
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,424.01,356.48
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,429.1,357.69
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,417.99,342.39
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,356.65,285.62
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,297.02,229.66
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,236.19,172.81
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,177.64,120.16
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,120.66,76.05
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,69.56,49.21
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,51.9,43.09
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,44.75,36.1
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,35.0,26.32
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,25.07,14.21
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,12.8,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,128.49,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,304.59,68.4
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,439.68,371.13
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,570.92,499.32
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,657.93,578.29
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,747.21,654.75
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,813.33,710.35
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,869.64,756.07
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,918.58,791.62
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,965.41,824.32
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,999.81,848.57
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,1030.93,870.09
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,1052.67,882.24
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,1070.53,891.49
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,1080.19,896.31
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1085.61,898.21
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,1082.13,892.14
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,1074.31,883.19
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,1059.76,871.75
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,1040.92,857.38
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,1014.56,835.54
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,984.2,810.99
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,947.24,783.62
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,906.88,753.64
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,861.71,719.87
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,813.53,683.55
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,760.69,642.06
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,705.48,596.11
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,645.65,545.16
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,584.35,491.45
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,519.97,434.28
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,455.02,374.57
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,387.92,310.58
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,321.47,246.09
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,253.44,181.16
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,187.59,120.99
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,119.44,67.16
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,58.64,36.96
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,40.93,33.11
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,36.84,28.99
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,29.84,21.89
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,22.85,13.17
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,10.67,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,59.6,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,165.52,61.05
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,269.34,231.92
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,364.31,325.38
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,436.19,392.26
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,511.48,458.47
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,578.66,515.76
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,642.44,568.15
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,770.88,669.23
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,894.7,761.14
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,776.87,664.96
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,614.09,531.05
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,827.25,700.32
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,1003.73,826.09
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,915.24,756.12
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,804.81,672.07
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,772.4,643.41
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,737.06,611.5
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,621.79,518.66
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,509.7,426.96
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,501.48,419.98
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,492.58,411.62
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,467.45,390.83
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,442.79,370.53
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,435.33,365.17
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,426.42,358.38
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,276.92,234.57
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,146.08,122.55
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,143.82,121.16
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,141.52,119.39
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,134.29,113.36
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,127.15,107.41
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,94.85,79.26
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,63.06,51.22
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,55.53,44.64
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,48.02,37.98
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,40.94,31.63
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,33.87,25.22
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,26.81,19.83
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,19.77,13.03
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,13.16,6.55
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,6.57,0.0
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.41,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,8.21,1.51
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,13.16,6.24
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,18.94,11.69
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,24.74,17.11
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,30.54,22.48
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,36.36,27.79
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,44.27,34.89
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,52.2,41.91
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,72.39,59.97
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,94.35,79.42
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,89.92,75.24
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,85.84,71.45
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,96.21,80.5
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,106.57,89.48
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,151.74,128.87
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,197.73,168.15
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,198.83,168.74
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,199.98,169.55
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,234.78,199.48
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,285.73,242.44
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,249.69,211.73
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,231.38,196.2
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,161.4,136.33
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,95.43,78.97
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,124.47,104.61
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,153.38,129.81
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,83.73,68.88
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,16.54,9.21
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,250.35,212.98
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,434.13,355.6
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,260.46,212.78
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,131.52,110.8
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,116.64,98.52
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,102.45,86.41
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,86.72,72.66
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,71.42,59.04
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,57.1,48.3
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,42.87,34.6
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,29.9,21.97
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,16.5,8.44
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,8.23,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,48.73,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,145.15,78.43
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,253.32,211.94
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,358.37,310.46
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,426.47,372.83
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,497.2,434.56
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,559.86,487.33
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,631.94,546.11
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,776.02,659.46
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,916.61,764.85
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,955.24,789.79
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,979.88,804.57
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,1003.13,816.88
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,1022.75,826.32
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,1034.89,830.81
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,1042.99,832.53
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,1040.44,828.19
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1033.75,821.42
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,1019.92,808.32
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,1002.03,792.62
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,976.96,774.23
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,948.12,753.31
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,913.39,726.91
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,875.29,698.18
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,831.16,666.3
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,784.28,632.23
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,732.5,592.81
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,678.73,549.92
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,620.79,502.35
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,561.69,452.6
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,429.5,345.24
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,314.19,252.62
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,194.06,155.74
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,95.63,76.84
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,163.13,119.18
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,180.11,114.46
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,119.91,69.48
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,60.75,39.24
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,44.63,35.61
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,40.41,31.59
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,32.66,24.02
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.83,15.5
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,12.24,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,85.44,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,227.81,142.82
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,356.85,300.29
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,487.88,416.26
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,574.49,490.15
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,664.3,563.04
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,738.31,620.86
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,806.94,672.47
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,858.03,708.28
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,907.11,741.71
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,951.42,770.92
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,981.92,789.7
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,1005.21,804.29
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,1024.84,816.36
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,1035.36,821.08
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,1041.86,823.22
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,1039.81,820.12
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,1033.61,814.41
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,1020.36,802.99
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,1003.03,788.99
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,978.82,771.76
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,950.77,751.95
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,914.49,724.98
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,875.08,695.84
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,831.35,664.41
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,784.81,630.76
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,732.66,591.1
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,678.77,548.29
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,621.25,502.57
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,562.58,454.41
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,500.79,401.4
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,437.76,345.86
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,372.61,287.51
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,308.75,229.12
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,244.3,170.46
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,183.26,117.37
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,119.15,69.12
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,63.5,41.84
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,47.32,38.09
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,42.81,33.82
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,34.71,25.93
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,26.52,17.19
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,13.06,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,99.08,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,259.17,176.92
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,375.56,318.69
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,494.65,425.5
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,581.06,499.61
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,670.19,572.29
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,736.73,624.25
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,803.08,674.19
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,855.55,709.45
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,898.83,736.46
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,934.72,758.09
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,967.48,776.98
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,992.2,790.59
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,1013.26,801.44
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,1022.51,803.99
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,1027.78,804.05
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,1026.75,801.44
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,1021.64,796.31
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,1006.9,783.42
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,988.3,768.22
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,963.61,751.17
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,935.29,731.73
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,899.26,705.66
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,868.52,683.42
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,825.16,652.74
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,779.12,620.1
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,726.88,581.2
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,676.99,542.46
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,619.13,496.41
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,560.22,448.24
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,497.32,395.71
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,434.94,341.88
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,371.07,285.54
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,308.61,229.17
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,241.84,169.3
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,181.04,116.8
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,121.54,72.52
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,67.26,45.78
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,51.1,41.67
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,45.97,36.76
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,37.15,28.27
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,28.19,18.95
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,13.87,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,89.15,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,240.27,174.04
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,350.12,299.49
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,464.78,402.47
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,550.03,475.6
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,638.2,547.57
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,706.66,600.67
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,775.25,651.84
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,826.29,687.51
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,875.63,721.01
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,907.81,741.58
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,944.31,765.19
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,968.24,779.95
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,988.61,792.28
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,1000.82,798.89
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,1009.13,802.93
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,1008.23,800.16
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,1003.31,794.83
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,991.15,785.05
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,964.58,765.2
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,942.05,749.4
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,915.9,731.0
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,883.27,706.63
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,847.35,679.89
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,805.87,650.19
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,761.73,618.27
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,717.34,583.9
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,665.28,542.55
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,608.79,496.43
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,551.19,448.04
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,490.87,395.97
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,430.33,342.09
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,367.17,284.54
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,305.16,227.09
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,242.3,169.43
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,181.78,116.33
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,118.22,68.4
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,62.84,41.42
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,46.81,37.4
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,41.92,32.76
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,34.65,25.72
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,27.32,18.09
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,13.41,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,36.35,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,114.51,82.37
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,190.87,160.35
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,268.27,230.88
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,328.94,284.85
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,391.76,338.76
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,454.34,390.7
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,541.48,459.99
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,479.93,405.8
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,412.48,346.95
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,395.73,330.66
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,356.11,295.89
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,372.18,308.09
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,387.77,319.64
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,435.26,356.15
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,460.57,374.81
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,489.29,397.08
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,516.67,418.08
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,556.15,448.35
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,612.12,490.11
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,519.17,416.73
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,448.58,360.1
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,435.68,350.21
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,422.56,339.86
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,455.04,366.76
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,493.8,397.58
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,376.67,303.75
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,272.65,219.35
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,247.38,199.34
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,223.35,180.01
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,283.52,228.57
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,324.28,258.39
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,271.17,214.65
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,222.8,175.28
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,189.66,147.78
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,159.99,123.95
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,128.08,99.0
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,98.66,78.14
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,79.96,66.45
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,63.77,51.63
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,47.32,36.44
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,30.8,20.8
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,15.97,0.5
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,10.67,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,22.51,11.82
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,50.55,37.85
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,76.99,61.73
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,118.88,98.77
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,150.95,126.78
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,179.65,151.27
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,208.65,175.45
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,278.04,234.48
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,368.57,308.9
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,297.24,247.39
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,244.72,201.34
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,345.93,285.31
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,468.59,382.48
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,544.41,440.68
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,640.89,512.5
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,601.92,479.7
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,541.76,432.03
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,640.51,508.89
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,731.34,577.06
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,595.42,471.56
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,465.69,369.16
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,460.76,365.56
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,454.83,360.66
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,260.83,208.28
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,70.75,52.92
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,95.3,73.14
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,119.98,93.24
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,93.84,71.98
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,68.16,50.98
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,212.27,168.67
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,323.73,254.66
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,304.92,235.65
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,270.72,202.44
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,220.75,159.57
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,174.4,121.32
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,127.28,86.13
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,84.04,61.75
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,66.73,53.78
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,55.85,43.88
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,43.74,32.76
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,31.31,20.99
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,16.28,2.18
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,9.39,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,18.17,8.73
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,38.73,27.51
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,58.73,45.35
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,81.02,65.08
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,103.02,84.24
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,126.12,104.12
