Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,42.21,33.84
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,31.81,24.02
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,21.44,14.1
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,12.76,5.54
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.1,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.13,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,6.83,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,85.35,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,211.84,170.3
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,326.95,281.91
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,269.56,235.29
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,200.36,174.1
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,242.76,211.88
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,286.46,249.49
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,566.39,489.51
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,837.98,700.64
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,886.41,731.76
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,932.71,762.41
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,963.1,779.85
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,998.23,800.64
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,1019.93,813.69
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,1037.85,824.21
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,876.5,704.92
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,691.88,559.38
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,545.73,444.26
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,402.79,327.78
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,352.55,286.74
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,304.45,246.86
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,310.36,251.66
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,315.84,255.96
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,461.51,374.36
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,593.57,476.71
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,606.07,487.07
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,622.57,500.47
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,428.08,346.99
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,242.27,195.75
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,388.88,317.2
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,488.88,394.36
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,419.52,336.43
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,355.9,283.9
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,248.9,198.77
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,167.28,135.87
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,149.76,121.6
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,132.82,107.71
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,119.14,84.42
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,70.48,58.66
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,61.42,50.66
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,55.95,45.71
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,48.88,39.08
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,41.72,32.08
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,29.28,19.78
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,15.62,0.0
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,8.54,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,31.26,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,95.52,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,220.13,179.25
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,335.83,288.25
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,423.87,366.41
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,518.0,445.38
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,598.63,506.01
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,679.1,561.72
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,745.97,603.46
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,812.42,641.72
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,861.57,674.75
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,908.68,706.24
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,944.84,730.98
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,978.02,753.64
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,1000.54,769.46
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,1019.49,783.06
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,1018.87,782.2
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,1022.9,784.76
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,856.52,668.9
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,671.52,530.71
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,839.73,660.61
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,977.76,757.32
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,953.65,739.42
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,926.05,720.94
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,753.52,595.14
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,581.22,462.6
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,629.26,502.67
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,655.11,523.76
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,575.85,461.29
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,497.05,399.25
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,493.02,396.29
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,472.85,379.21
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,406.22,324.74
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,344.89,274.64
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,293.2,231.78
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,247.13,193.69
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,177.02,139.14
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,126.76,102.27
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,110.6,89.43
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,95.27,80.63
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,80.21,67.38
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,65.09,53.8
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,50.16,40.03
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,35.05,25.93
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,21.9,13.36
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,8.22,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.27,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,54.21,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,149.65,15.22
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,278.22,228.79
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,403.92,346.04
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,500.83,431.39
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,603.33,516.88
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,678.52,576.69
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,754.96,635.13
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,817.25,679.75
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,872.28,717.62
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,919.36,748.48
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,963.91,776.83
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,996.56,796.11
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,1025.8,812.83
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,1046.14,823.8
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,1062.57,832.08
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,1068.93,831.91
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,1071.13,829.08
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,889.13,698.59
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,675.98,535.46
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,871.01,684.36
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,1009.86,777.06
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,878.01,681.87
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,726.32,567.38
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,713.59,557.72
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,697.51,544.24
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,762.33,593.6
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,791.64,615.37
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,662.41,516.68
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,528.51,414.63
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,569.97,446.84
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,571.71,445.26
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,508.16,393.07
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,444.45,339.5
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,378.91,283.17
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,314.37,226.31
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,249.22,168.97
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,186.58,116.52
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,120.02,69.14
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,61.91,50.44
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,55.41,44.86
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,51.26,41.15
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,44.8,35.23
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,38.26,28.98
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,28.36,19.2
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.27,2.67
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,9.39,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,41.5,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,122.66,38.02
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,242.42,200.67
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,358.45,307.68
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,447.59,386.44
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,546.65,469.03
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,624.35,531.1
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,703.47,592.06
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,769.4,639.8
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,834.83,685.78
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,883.06,718.25
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,929.12,748.67
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,963.97,770.54
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,995.73,790.06
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,1009.35,796.98
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,1027.55,807.41
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,1035.79,809.75
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,1040.03,809.5
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,1037.05,806.39
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,1030.02,800.71
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,1013.73,787.3
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,993.66,771.5
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,968.73,753.59
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,940.21,733.26
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,904.76,706.75
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,866.28,678.17
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,822.82,646.77
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,776.86,612.01
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,723.69,571.18
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,671.09,529.96
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,567.9,448.95
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,474.12,374.58
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,433.7,340.84
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,388.43,301.51
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,346.46,262.64
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,291.15,210.85
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,227.19,159.83
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,178.39,125.24
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,132.9,88.11
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,77.21,63.44
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,71.22,58.39
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,63.52,51.6
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,54.68,43.55
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,45.68,35.07
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,32.28,22.3
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,18.61,4.24
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,10.24,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,34.17,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,96.45,42.33
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,217.26,176.9
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,322.1,270.27
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,419.78,353.01
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,525.33,437.43
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,603.65,497.17
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,680.53,553.61
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,753.01,603.69
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,825.42,652.0
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,872.77,682.53
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,917.99,711.34
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,957.06,734.21
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,986.6,750.4
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,1008.52,760.99
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,1026.7,769.16
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,1038.86,771.99
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,1046.95,772.31
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,1044.28,767.28
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,1037.47,759.78
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,1012.23,740.07
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,995.42,726.2
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,970.72,711.16
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,942.35,693.8
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,908.72,672.31
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,871.63,648.34
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,827.63,621.16
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,780.96,591.54
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,729.13,555.39
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,679.22,519.12
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,620.86,475.69
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,561.42,429.9
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,431.69,330.56
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,330.87,254.13
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,336.1,251.46
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,310.04,218.89
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,242.25,160.69
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,181.02,110.85
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,121.03,70.12
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,65.48,52.17
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,60.54,48.08
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,56.25,44.38
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,49.25,38.16
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,42.12,31.57
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,30.68,20.75
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.95,5.56
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,9.82,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,58.33,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,163.52,91.14
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,279.53,227.79
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,396.42,330.67
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,493.34,412.45
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,595.78,494.08
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,668.35,549.24
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,742.03,603.24
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,805.09,646.73
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,861.4,684.11
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,906.43,713.56
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,948.95,740.89
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,983.7,762.89
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,1015.23,782.57
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,958.64,740.57
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,886.0,687.77
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,891.52,690.27
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,893.63,689.58
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,821.44,634.39
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,735.9,569.75
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,739.22,571.61
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,756.53,582.62
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,653.93,505.32
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,555.22,430.1
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,681.03,527.97
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,767.3,593.8
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,742.15,575.01
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,712.37,553.15
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,667.39,519.39
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,620.48,483.52
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,563.56,439.0
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,507.51,394.22
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,474.54,365.56
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,432.47,327.5
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,353.26,262.33
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,286.8,207.59
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,237.35,161.9
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,181.59,113.13
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,123.17,73.29
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,69.54,55.52
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,64.41,51.28
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,59.13,46.73
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,51.88,40.24
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,44.47,33.37
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,30.88,20.8
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,19.42,6.75
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,10.67,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,7.68,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,14.86,3.99
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,39.58,27.32
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,63.92,48.93
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,103.32,83.17
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,134.72,110.19
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,164.85,135.57
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,195.29,160.67
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,307.31,254.03
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,405.51,333.37
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,262.91,215.03
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,97.16,75.29
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,398.77,324.5
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,661.02,526.12
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,614.79,485.59
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,543.35,428.04
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,677.99,531.29
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,810.56,628.54
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,723.79,562.07
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,657.94,510.7
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,574.98,446.94
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,513.98,398.67
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,525.25,407.7
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,534.64,415.05
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,549.55,427.23
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,574.47,446.52
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,616.6,481.0
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,658.19,513.72
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,614.54,480.13
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,570.23,445.81
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,502.32,392.13
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,436.87,340.24
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,429.03,332.04
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,402.07,306.17
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,347.27,258.27
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,289.24,206.56
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,237.57,161.3
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,188.66,121.38
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,132.65,83.37
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,82.62,66.66
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,72.3,57.84
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,64.06,50.65
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,55.28,42.88
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,46.33,34.71
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,33.36,22.77
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.13,7.93
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,11.1,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,12.2,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,30.39,15.57
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,92.25,71.45
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,143.87,117.24
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,188.36,155.75
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,233.49,193.74
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,273.72,226.47
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,314.36,258.56
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,294.66,239.92
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,252.5,203.53
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,402.64,324.82
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,559.05,444.28
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,637.47,500.35
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,738.7,570.62
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,692.11,533.2
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,664.23,509.95
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,676.69,516.58
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,687.28,521.54
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,510.96,391.66
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,339.33,260.81
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,412.38,316.84
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,501.07,381.24
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,501.25,380.87
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,500.35,380.38
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,464.11,352.9
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,415.93,316.86
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,534.25,407.36
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,620.98,471.23
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,590.91,449.12
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,557.9,425.16
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,505.69,386.31
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,451.35,345.36
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,416.45,317.41
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,374.35,282.94
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,336.36,248.68
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,288.22,204.17
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,224.91,155.64
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,181.28,126.05
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,139.28,97.11
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,101.29,82.24
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,89.4,72.41
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,77.12,61.94
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,63.7,50.22
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,49.91,37.87
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,35.29,24.52
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,20.8,9.09
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,11.1,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.39
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,20.21,11.25
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,32.24,21.81
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,49.28,36.54
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,66.86,51.52
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,83.72,65.74
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,100.44,79.63
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,228.96,188.15
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,370.49,301.8
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,379.83,305.99
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,366.84,293.68
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,432.19,342.68
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,476.36,374.34
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,690.63,535.85
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,915.56,691.5
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,932.57,697.01
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,945.95,702.63
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,947.1,702.39
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,944.65,700.1
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,938.31,694.14
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,928.01,685.81
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,801.46,597.57
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,672.83,505.75
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,638.27,481.37
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,603.93,456.08
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,523.96,398.21
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,461.95,352.44
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,418.58,319.95
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,370.53,283.66
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,392.58,300.85
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,404.27,309.01
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,388.54,295.91
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,364.77,275.35
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,324.34,241.59
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,278.82,203.02
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,177.4,129.37
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,112.57,86.87
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,98.56,76.01
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,84.79,68.16
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,72.43,57.65
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,59.97,46.87
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,46.65,35.25
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,33.08,23.2
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,21.87,13.07
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,10.7,2.19
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,5.55,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,3.84,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,7.39,0.0
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,15.23,7.06
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,23.09,13.98
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,31.8,21.54
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,40.53,28.99
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,49.27,36.39
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,58.04,43.71
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,88.32,68.84
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,119.71,94.41
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,87.11,67.18
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,58.94,43.67
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,125.47,98.39
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,196.93,155.52
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,214.43,168.98
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,231.83,182.42
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,135.1,104.94
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,47.41,33.42
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,158.8,124.11
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,277.02,217.1
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,265.48,207.17
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,254.29,197.98
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,195.87,152.11
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,139.95,107.7
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,84.02,62.88
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,29.95,18.92
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,61.26,44.51
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,92.78,70.09
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,182.73,142.29
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,277.02,215.99
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,262.34,204.45
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,247.76,193.21
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,335.64,260.39
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,387.6,294.22
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,347.51,256.49
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,291.33,204.17
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,230.68,151.97
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,172.7,105.15
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,115.54,67.29
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,65.99,51.94
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,60.16,47.04
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,54.07,41.77
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,48.3,36.79
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,42.45,31.49
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,32.03,21.88
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,21.31,10.49
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,11.1,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
