Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.95,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,158.19,119.08
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,279.15,231.07
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,367.02,308.72
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,466.57,392.75
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,434.03,364.96
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,376.26,315.73
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,447.13,373.15
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,520.81,430.67
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,700.89,568.93
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,881.22,697.18
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,923.34,724.17
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,955.63,745.03
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,989.08,766.02
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,1019.23,784.65
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,1036.89,795.99
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,1050.68,804.88
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,1057.7,807.69
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,1060.63,807.88
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,877.31,676.56
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,676.11,522.28
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,613.09,475.29
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,570.26,442.01
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,783.88,608.96
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,931.94,717.41
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,899.6,692.41
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,854.5,659.42
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,809.38,627.29
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,761.95,591.82
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,709.77,552.07
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,656.31,510.49
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,600.0,466.54
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,542.98,420.72
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,480.96,369.06
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,420.51,317.29
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,357.93,263.32
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,296.93,210.08
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,236.07,157.7
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,177.76,111.34
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,121.18,76.08
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,82.12,66.33
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,75.83,61.06
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,69.23,55.4
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,62.5,49.58
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,52.84,40.96
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,42.26,31.21
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.48,20.96
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,15.89,2.37
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,77.03,55.48
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,135.44,108.76
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,193.46,159.62
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,268.44,223.11
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,330.27,274.64
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,396.02,327.78
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,334.85,275.56
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,264.1,215.0
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,350.68,284.25
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,420.87,338.43
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,409.61,327.03
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,375.03,298.19
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,416.17,328.97
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,478.88,374.86
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,494.41,385.24
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,509.06,395.19
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,667.66,514.45
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,822.08,624.38
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,797.65,604.11
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,756.28,573.77
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,523.85,403.84
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,286.17,220.81
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,367.55,284.28
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,430.15,331.64
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,537.94,414.0
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,632.51,483.93
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,614.72,470.68
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,594.46,456.01
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,547.5,420.84
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,502.48,386.83
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,443.37,341.63
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,386.63,298.03
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,384.17,294.92
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,368.1,279.43
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,341.52,253.13
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,297.91,210.61
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,232.66,159.12
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,181.19,122.4
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,129.47,87.44
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,88.2,71.22
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,85.9,69.48
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,83.62,67.62
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,72.32,58.03
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,60.59,47.76
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,47.27,35.71
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,32.52,22.07
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,16.67,3.88
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.56,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,144.65,113.32
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,273.89,229.57
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,358.61,304.82
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,450.5,383.42
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,525.93,445.59
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,610.85,512.33
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,675.85,560.14
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,741.02,606.49
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,617.18,505.32
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,446.85,365.28
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,567.27,459.8
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,670.35,536.58
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,672.03,533.05
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,670.63,528.04
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,686.58,536.21
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,700.46,542.62
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,593.87,460.5
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,487.71,378.19
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,437.21,339.33
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,388.05,300.9
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,559.1,432.11
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,719.88,548.1
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,597.62,456.49
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,483.26,370.76
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,494.19,379.17
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,489.25,375.2
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,433.16,333.33
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,391.1,301.76
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,401.13,309.9
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,412.91,318.67
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,350.06,271.4
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,297.64,231.93
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,245.23,191.76
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,197.53,154.87
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,136.16,106.52
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,75.69,57.74
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,75.2,57.61
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,74.62,57.33
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,57.64,43.36
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,40.54,30.6
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,34.71,25.51
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,28.89,20.36
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,23.08,15.18
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,17.29,9.93
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.92,4.97
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.56,0.03
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.87,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.92,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.8,1.12
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,10.69,3.68
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,13.99,6.56
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,17.31,9.39
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,33.89,23.67
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,50.54,37.83
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,58.07,43.99
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,65.61,50.1
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,90.1,70.42
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,115.53,91.27
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,153.31,122.19
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,191.53,153.02
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,171.35,136.19
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,151.96,120.17
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,192.14,152.37
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,232.41,183.94
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,241.63,190.82
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,250.68,197.66
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,241.94,190.19
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,233.37,182.98
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,245.66,192.73
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,257.61,202.14
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,242.25,190.18
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,227.23,178.52
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,208.26,163.68
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,189.76,149.12
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,169.68,133.21
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,150.12,117.63
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,127.22,99.41
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,104.79,81.42
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,87.38,67.26
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,69.91,52.94
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,53.16,39.11
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,36.47,25.21
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,44.77,32.31
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,53.07,39.45
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,37.23,26.2
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,21.46,13.64
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,18.55,11.08
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,15.65,8.5
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,12.75,5.9
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.86,3.27
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.98,0.59
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.1,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.05,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,46.34,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,131.65,42.72
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,245.83,196.7
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,363.06,301.85
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,262.7,221.02
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,134.07,110.01
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,166.28,137.57
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,198.83,164.57
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,229.81,189.57
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,260.82,214.1
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,426.21,349.56
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,601.9,485.82
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,822.38,652.25
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,1001.07,776.8
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,1031.74,793.55
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,1058.93,809.18
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,1075.88,818.94
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,1088.75,826.13
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,1093.25,827.86
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,1093.45,826.94
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,1086.24,820.89
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,1074.73,812.17
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,1055.11,796.97
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,1031.43,779.24
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,1003.22,760.04
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,971.18,738.26
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,931.65,711.26
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,888.9,681.94
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,842.59,649.47
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,793.45,614.54
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,739.05,573.53
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,682.66,529.99
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,623.39,483.84
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,562.73,435.0
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,498.75,381.18
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,434.38,325.44
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,368.56,267.7
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,303.29,209.72
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,232.49,148.42
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,167.83,97.12
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,104.23,59.18
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,63.8,50.74
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,60.61,48.22
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,57.36,45.55
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,48.28,37.66
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,43.86,33.73
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,36.74,27.15
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,29.51,20.18
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,18.43,7.47
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,7.68,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,57.49,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,158.9,76.9
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,270.56,222.51
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,386.64,327.27
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,475.39,405.47
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,570.11,484.7
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,644.45,542.68
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,720.54,599.74
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,783.42,644.47
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,840.49,683.53
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,889.91,715.97
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,937.06,746.12
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,976.72,771.06
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,1013.36,793.58
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,1039.87,807.79
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,1062.62,819.43
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,1065.01,816.76
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,1076.28,820.45
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,1079.39,818.65
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,1078.35,814.31
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,1070.58,807.2
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,1058.68,797.59
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,1040.25,782.37
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,1017.86,764.77
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,989.3,744.67
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,957.09,722.25
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,920.32,696.06
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,880.14,667.61
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,833.88,635.69
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,784.97,600.93
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,732.39,561.7
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,677.64,519.97
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,618.87,474.17
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,558.87,426.09
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,496.03,374.64
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,430.64,319.6
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,364.53,262.57
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,299.2,205.42
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,233.69,149.41
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,170.11,99.75
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,107.52,63.0
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,68.83,55.31
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,60.0,47.77
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,56.85,45.11
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,52.3,41.19
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,47.68,37.03
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,39.9,29.83
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,31.97,22.22
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,20.11,9.13
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,53.51,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,149.86,86.86
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,260.8,215.75
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,376.1,319.0
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,463.88,394.66
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,557.5,470.87
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,634.06,528.63
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,712.83,585.32
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,774.81,628.92
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,830.98,667.16
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,881.75,699.83
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,930.5,730.4
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,969.61,754.22
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,1005.69,775.77
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,1030.96,789.81
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,1052.49,801.43
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,1053.93,800.65
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,1064.14,806.15
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,1065.37,804.71
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,1062.44,800.75
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,1053.74,794.17
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,1041.02,785.12
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,1020.09,769.73
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,995.45,752.0
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,966.64,732.93
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,934.39,711.47
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,895.3,683.91
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,853.54,654.42
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,808.09,623.1
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,766.44,592.42
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,710.73,550.74
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,654.4,507.63
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,597.14,463.48
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,539.16,417.26
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,477.69,366.17
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,414.62,312.6
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,343.97,253.95
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,282.13,202.7
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,225.96,158.14
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,182.33,127.44
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,128.77,89.42
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,85.52,69.96
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,83.35,68.32
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,82.28,67.53
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,72.34,59.03
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,62.04,49.94
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,49.43,38.39
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,36.99,26.71
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,21.94,11.01
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.12,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.87,0.94
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,22.71,13.37
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,36.31,25.39
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,53.85,40.7
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,71.09,55.54
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,89.79,71.33
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,108.33,86.68
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,140.43,113.47
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,172.99,140.2
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,256.04,208.51
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,325.07,263.91
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,437.67,353.63
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,532.13,426.96
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,574.98,458.38
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,639.14,505.25
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,537.58,424.84
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,434.65,342.6
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,421.87,331.45
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,409.08,320.15
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,538.77,421.1
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,643.68,500.71
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,532.66,413.82
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,408.56,316.68
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,375.09,290.96
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,342.85,265.89
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,363.45,281.43
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,382.4,295.45
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,401.84,310.54
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,418.43,323.26
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,386.81,298.89
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,356.59,275.67
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,324.35,251.23
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,293.75,228.02
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,350.73,270.52
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,379.49,286.98
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,224.22,169.03
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,106.05,81.47
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,129.06,100.22
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,148.65,116.04
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,98.16,75.81
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,45.54,34.36
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,39.28,29.02
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,33.04,23.6
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,26.81,18.17
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,20.6,12.64
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,15.22,7.76
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.86,2.85
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,5.33,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.85,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.13,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.1,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,9.45,2.1
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,14.81,6.76
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,21.42,12.47
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,28.05,18.15
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,35.53,24.46
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,43.02,30.71
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,91.59,71.32
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,144.97,115.24
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,166.08,131.98
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,187.33,148.66
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,150.1,117.61
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,115.21,88.61
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,123.11,94.61
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,131.01,100.54
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,147.38,113.53
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,163.73,126.42
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,134.15,102.39
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,105.45,79.15
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,108.03,81.12
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,110.58,83.07
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,184.96,141.99
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,259.92,200.26
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,360.28,278.27
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,443.7,342.08
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,459.59,354.15
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,483.9,372.51
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,374.23,289.11
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,275.08,212.48
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,302.48,234.15
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,320.76,248.39
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,283.82,219.76
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,248.14,192.15
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,217.1,168.09
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,187.4,145.02
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,169.15,131.15
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,151.51,117.67
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,141.07,109.66
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,130.82,101.79
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,116.16,90.29
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,102.27,82.98
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,89.32,72.11
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,76.25,60.99
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,63.06,49.69
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,49.75,38.05
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,37.06,26.68
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,23.95,14.86
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,14.01,5.18
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,19.11,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,54.41,35.07
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,103.31,81.65
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,153.28,126.14
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,200.37,167.61
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,249.43,209.8
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,135.7,113.05
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,20.62,12.12
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,84.87,67.12
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,158.59,128.69
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,182.79,148.01
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,207.14,167.25
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,614.87,499.26
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,962.11,750.09
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,994.24,767.1
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,1023.05,784.77
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,948.59,731.74
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,850.5,658.32
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,731.27,568.3
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,611.2,475.27
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,856.75,664.91
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,1038.61,793.41
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,1024.82,782.42
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,1006.8,770.0
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,978.5,751.47
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,946.54,730.28
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,911.03,706.37
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,871.87,679.6
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,826.0,647.41
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,777.39,612.19
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,665.92,524.24
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,559.9,439.98
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,570.13,448.83
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,551.66,432.13
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,488.69,377.63
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,425.1,321.19
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,359.73,262.59
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,294.82,203.94
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,229.51,146.37
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,159.31,90.63
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,95.79,54.29
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,60.68,48.15
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,57.78,45.86
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,54.82,43.44
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,50.83,40.01
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,43.0,32.99
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,37.03,27.44
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,31.03,21.63
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,21.31,11.52
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,11.95,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,85.16,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,230.54,177.69
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,330.47,281.67
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,443.19,384.15
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,527.27,458.44
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,616.12,531.9
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,683.38,584.54
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,757.23,640.48
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,816.73,682.52
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,875.13,722.44
