Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,924.35,754.7
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,971.25,784.63
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,996.6,798.1
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,1029.31,816.84
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,1053.88,829.53
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,1074.69,839.58
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,1088.55,844.84
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,1098.26,847.38
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,1099.54,844.34
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1096.54,838.66
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,1086.7,828.03
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,1072.62,814.8
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,1052.41,798.89
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1028.15,780.51
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,998.08,759.8
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,964.29,736.64
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,924.99,708.42
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,882.32,677.91
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,834.82,645.18
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,784.62,609.79
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,730.48,568.32
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,674.25,524.29
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,614.35,476.94
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,553.13,427.07
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,489.55,373.21
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,425.54,317.42
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,360.04,259.66
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,295.03,201.8
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,229.42,145.31
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,159.68,91.06
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,96.14,55.28
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,62.0,49.49
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,59.54,47.53
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,57.06,45.46
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,48.45,38.0
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,44.43,34.47
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,38.16,28.7
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,31.81,22.61
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,21.7,12.24
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,87.9,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,236.26,182.95
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,331.27,277.12
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,438.23,371.38
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,519.95,441.52
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,601.84,507.13
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,673.03,560.38
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,745.35,612.3
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,804.38,653.17
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,862.42,692.3
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,910.37,723.23
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,945.64,744.61
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,981.35,766.7
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,1013.91,786.71
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,1038.53,801.17
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,1059.38,813.11
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,1072.07,818.57
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,1080.68,821.42
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,1082.05,820.05
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,1079.17,816.03
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,1070.01,809.07
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,1056.64,799.45
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,1036.68,784.42
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1012.72,766.82
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,982.55,746.13
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,948.75,722.95
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,909.72,696.44
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,867.5,667.49
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,820.75,634.79
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,771.35,599.27
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,717.45,557.16
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,661.77,512.79
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,602.58,466.4
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,542.25,417.52
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,479.0,364.03
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,416.07,309.36
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,352.05,252.66
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,284.16,192.77
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,220.8,138.83
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,160.74,93.19
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,100.63,59.91
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,63.57,49.86
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,62.58,49.29
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,61.74,48.79
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,56.75,44.56
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,51.63,40.06
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,44.89,33.91
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,36.12,25.73
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,24.62,14.38
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,13.78,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.26,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,106.32,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,225.55,180.67
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,326.62,279.85
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,440.04,382.87
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,524.28,458.23
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,613.13,533.53
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,684.56,590.15
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,757.12,645.7
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,812.77,686.93
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,873.05,730.81
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,920.83,762.8
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,966.12,792.32
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,1004.9,816.04
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,1040.48,837.04
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,1066.08,850.56
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,1074.87,852.11
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,1089.08,859.32
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,1099.21,863.87
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,1101.07,861.54
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,1098.7,856.52
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,1090.05,848.92
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,1077.19,838.62
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,1057.74,822.45
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,1034.26,803.73
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,1004.11,781.99
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,970.32,757.81
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,932.73,730.02
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,891.6,699.75
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,844.04,665.75
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,793.78,628.34
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,740.29,585.75
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,684.43,540.5
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,623.95,491.57
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,562.16,440.17
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,497.9,385.37
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,433.06,328.41
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,366.92,269.54
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,296.77,206.87
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,229.7,148.05
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,164.37,96.64
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,100.29,60.69
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,68.03,55.88
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,65.01,53.4
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,56.8,46.13
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,52.61,42.57
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,48.35,38.79
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,41.79,32.6
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,35.14,26.09
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,24.67,15.4
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,115.13,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,243.07,197.36
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,335.75,287.0
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,439.16,379.62
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,520.56,450.18
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,606.37,520.26
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,674.61,572.2
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,743.68,622.94
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,797.72,660.8
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,855.9,700.87
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,904.42,732.89
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,950.72,762.82
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,987.19,785.32
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,1020.47,805.47
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,1033.96,810.26
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,1055.6,820.98
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,1068.88,827.4
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,1078.13,831.25
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,1077.74,829.22
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1073.14,824.57
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1064.27,818.24
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1051.28,809.26
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,1029.1,792.65
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1003.16,773.61
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,913.11,710.53
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,803.24,627.13
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,774.99,606.26
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,744.56,583.02
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,769.89,605.02
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,766.3,604.67
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,717.71,566.76
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,662.15,523.07
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,563.85,444.93
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,478.24,376.44
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,425.14,332.77
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,374.87,290.6
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,308.32,238.25
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,259.17,201.67
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,211.81,165.23
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,177.73,140.6
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,146.91,117.75
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,128.47,108.84
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,113.64,96.31
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,98.67,83.44
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,82.92,69.61
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,67.05,55.35
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,50.72,40.38
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,34.17,25.0
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,21.07,12.29
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,71.12,11.1
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,163.63,128.56
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,276.38,230.73
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,413.97,351.03
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,495.01,421.38
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,580.77,492.48
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,661.39,556.09
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,741.37,617.23
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,799.85,658.47
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,857.35,697.89
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,906.63,730.23
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,943.3,752.75
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,978.12,775.15
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,1009.78,795.12
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,888.9,704.72
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,707.66,561.61
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,916.62,723.04
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,1073.93,832.27
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,973.81,759.05
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,837.26,654.13
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,475.94,381.54
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,113.16,87.12
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,382.33,305.35
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,626.22,492.1
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,575.07,451.46
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,525.73,412.96
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,573.7,451.98
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,624.51,492.12
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,440.84,349.28
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,267.57,211.03
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,369.03,292.2
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,446.17,351.96
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,467.36,368.64
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,471.33,370.01
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,412.65,321.94
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,362.26,280.71
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,182.21,139.51
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,23.2,13.77
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,116.76,74.94
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,160.22,95.69
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,119.74,84.12
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,133.4,111.75
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,95.92,79.3
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,65.41,52.61
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,60.55,48.49
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,55.57,44.09
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,47.01,36.28
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,38.16,27.98
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,26.59,16.74
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,126.34,47.08
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,261.05,212.34
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,356.0,300.35
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,461.65,392.68
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,542.32,461.94
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,627.13,530.36
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,693.19,580.37
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,765.02,633.22
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,823.56,673.32
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,880.92,711.43
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,929.75,742.35
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,965.81,763.6
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,1001.03,785.46
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,1032.99,804.87
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,1057.17,817.85
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,1077.58,828.34
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,1090.02,835.06
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,1098.29,839.2
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,1099.15,837.57
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1095.72,833.31
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,1086.02,826.58
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,1072.04,817.15
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,954.63,735.5
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,812.03,628.02
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,770.61,598.07
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,719.03,559.98
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,478.44,377.88
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,228.5,179.75
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,191.24,150.67
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,154.9,121.55
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,266.46,211.5
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,366.69,289.87
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,417.28,330.15
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,449.54,354.37
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,388.39,305.37
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,336.29,264.01
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,228.26,179.87
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,139.81,111.54
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,84.63,66.0
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,26.48,16.99
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,72.21,56.19
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,111.7,94.17
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,75.23,62.04
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,57.03,45.93
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,52.92,42.41
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,48.73,38.67
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,42.29,32.69
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,35.73,26.38
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,25.78,16.54
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,129.0,64.08
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,263.08,217.14
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,358.88,307.16
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,465.32,402.81
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,546.14,474.85
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,631.03,546.69
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,699.94,601.97
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,775.08,660.87
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,834.81,706.34
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,893.38,750.19
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,757.53,640.68
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,584.66,493.63
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,836.83,701.01
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1050.03,861.6
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,1075.45,877.25
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,1097.01,891.03
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,1109.44,898.16
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,1117.61,902.36
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,1118.43,899.68
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1114.84,894.01
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,1104.26,885.14
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,1089.36,873.33
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,1067.86,855.27
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,1042.27,834.45
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,1011.25,811.03
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,976.47,784.93
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,936.29,755.15
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,892.76,722.82
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,844.64,686.88
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,793.75,647.55
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,738.77,602.82
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,681.75,555.42
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,621.4,504.02
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,559.6,450.03
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,494.89,392.29
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,429.84,332.73
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,363.12,271.19
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,296.85,209.75
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,224.59,145.43
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,159.42,93.93
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,95.36,58.95
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,67.18,55.74
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,65.24,54.19
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,58.07,47.8
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,53.95,44.28
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,49.74,40.53
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,43.65,34.76
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,37.5,28.68
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,27.11,18.28
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.52,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,141.64,84.41
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,289.9,242.31
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,377.98,324.31
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,474.98,409.9
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,552.81,474.63
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,629.97,533.67
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,695.7,580.55
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,761.64,625.56
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,818.46,660.3
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,874.01,692.13
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,917.43,714.8
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,958.16,734.78
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,981.97,745.31
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,1013.24,760.87
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,1032.91,768.64
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,1048.58,774.09
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,1059.85,781.98
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,1067.13,787.71
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,1064.01,786.98
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1056.67,783.68
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,1047.12,779.23
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,1033.57,772.2
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,1010.41,758.44
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,983.66,742.14
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,954.38,723.66
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,921.75,702.8
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,883.45,677.32
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,842.35,649.62
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,771.09,597.38
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,691.53,537.7
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,639.22,498.4
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,587.43,458.43
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,545.1,425.74
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,500.01,389.43
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,459.17,354.12
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,409.65,309.22
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,347.55,254.46
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,281.66,196.5
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,219.65,143.4
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,159.71,97.51
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,111.35,76.54
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,100.62,84.23
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,96.0,80.45
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,91.2,76.43
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,80.11,66.93
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,68.52,56.72
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,55.97,45.23
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,42.96,33.05
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,29.94,20.45
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,15.85,1.18
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.1,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.21,1.35
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,13.57,6.2
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,18.94,11.03
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,25.15,16.53
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,31.38,21.95
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,119.31,99.0
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,215.4,180.58
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,358.52,301.56
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,512.01,425.57
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,401.05,331.54
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,281.82,230.09
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,309.29,251.67
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,336.56,272.49
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,394.57,317.56
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,452.42,361.45
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,479.67,381.26
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,527.14,416.19
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,625.4,492.19
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,741.12,578.55
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,734.33,571.05
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,725.79,563.01
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,858.94,665.71
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,960.94,739.47
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,933.14,719.15
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,902.05,697.32
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,807.13,626.22
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,710.93,551.78
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,680.81,529.57
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,648.56,505.13
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,649.61,506.45
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,632.44,492.53
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,576.84,447.7
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,520.63,401.35
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,459.63,350.21
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,401.1,299.75
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,334.68,243.78
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,276.58,195.43
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,219.89,146.87
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,161.59,101.51
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,119.34,83.43
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,111.5,91.44
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,110.01,90.64
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,102.94,84.93
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,90.41,74.3
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,77.46,63.04
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,62.72,49.8
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,47.54,35.94
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,32.76,22.17
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,17.13,2.81
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,23.6,11.05
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,50.87,36.88
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,85.81,67.75
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,121.27,98.94
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,157.37,130.27
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,194.77,162.1
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,133.73,109.46
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,69.27,53.36
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,99.71,78.8
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,130.65,104.2
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,109.0,85.72
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,88.97,68.76
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,119.17,93.47
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,149.77,118.12
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,117.76,91.73
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,87.1,66.5
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,110.89,85.88
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,134.84,105.16
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,165.4,129.46
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,195.94,153.4
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,157.12,122.22
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,119.31,91.75
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,162.62,126.68
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,205.75,160.96
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,410.72,322.22
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,583.19,451.13
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,411.0,320.03
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,232.38,180.75
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,355.91,278.29
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,469.57,364.37
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,387.25,301.12
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,316.83,246.97
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,245.39,191.74
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,177.51,138.45
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,246.92,193.22
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,302.48,235.16
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,308.83,229.78
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,279.22,190.25
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,178.26,122.76
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,151.14,118.72
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,105.27,75.0
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,71.29,57.11
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,61.14,48.45
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,56.79,44.78
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,53.09,41.79
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,49.33,38.59
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,43.32,33.21
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,37.22,27.5
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,27.76,18.39
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,18.13,4.65
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,43.13,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,169.48,122.39
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,281.22,234.5
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,369.46,315.35
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,466.45,400.63
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,543.42,466.08
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,623.9,530.78
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,691.46,581.48
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,755.51,628.02
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,812.03,668.77
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,867.31,707.78
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,913.92,738.73
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,958.13,767.52
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,993.2,786.97
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,1013.36,796.25
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,1034.09,806.34
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,1050.89,813.61
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,1062.93,816.33
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,1070.96,816.18
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,1069.93,809.8
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,1064.72,800.63
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,1055.34,793.17
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,1041.89,783.23
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,1021.12,767.16
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,996.57,748.82
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,967.43,728.93
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,934.81,706.76
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,895.26,678.61
