Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,852.94,648.6
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,807.05,616.08
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,758.75,579.89
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,674.25,515.49
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,591.21,452.18
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,535.96,410.03
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,481.79,367.54
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,426.39,323.34
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,373.71,280.56
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,324.76,240.45
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,278.69,202.67
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,232.84,167.34
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,190.28,137.43
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,149.21,112.73
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,127.64,106.01
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,118.64,98.65
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,109.26,90.83
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,94.73,78.66
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,79.61,65.63
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,65.73,53.21
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,49.65,38.51
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,33.85,23.73
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,17.97,5.51
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,46.12,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,167.77,124.83
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,270.36,225.32
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,355.93,302.93
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,449.87,384.81
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,526.24,448.75
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,606.15,512.29
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,672.06,560.43
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,738.7,607.37
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,789.8,642.29
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,844.94,679.49
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,890.74,709.14
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,934.18,736.7
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,969.35,757.68
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,1001.41,776.35
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,1025.11,789.17
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,1032.22,790.78
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,1045.0,798.02
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,1053.86,802.69
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,1055.17,800.97
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,1052.41,796.76
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,1043.6,788.21
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,1030.76,777.2
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,1010.62,762.0
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,986.71,744.47
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,957.34,724.29
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,924.55,701.83
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,887.92,677.14
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,848.09,650.11
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,802.35,618.74
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,754.12,583.16
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,702.11,542.93
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,648.14,500.3
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,590.94,454.99
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,532.58,407.33
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,471.49,356.06
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,407.18,300.8
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,343.26,245.13
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,280.1,189.73
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,216.8,136.09
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,155.38,90.36
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,95.09,60.16
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,72.69,58.56
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,64.06,51.2
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,61.54,49.15
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,57.3,45.69
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,52.94,41.99
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,46.69,36.39
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,40.33,30.43
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,30.16,20.7
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.76,7.52
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,10.24,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,135.65,102.85
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,240.69,202.2
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,314.87,270.19
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,396.06,341.91
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,480.04,413.69
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,564.22,483.0
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,624.43,528.44
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,685.18,572.97
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,771.74,636.72
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,865.23,703.58
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,911.09,733.69
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,954.5,761.97
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,989.64,783.38
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,1021.55,802.37
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,1032.21,806.7
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,1051.06,817.06
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,995.41,774.8
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,903.03,704.39
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,1002.05,775.33
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,1065.95,816.33
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,1055.91,807.5
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,1041.82,796.67
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,1020.89,780.22
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,996.17,761.39
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,965.97,739.98
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,932.33,716.27
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,815.89,630.34
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,690.75,533.66
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,678.81,525.67
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,662.04,513.04
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,636.73,493.3
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,605.24,468.16
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,532.34,411.39
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,467.12,360.07
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,423.18,323.83
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,376.47,284.09
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,320.98,239.61
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,277.4,205.56
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,226.09,159.01
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,166.33,108.88
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,117.19,83.09
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,99.29,81.73
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,95.32,78.57
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,91.18,75.2
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,80.16,65.92
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,68.61,55.94
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,57.48,46.03
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,45.94,35.45
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,32.79,23.06
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,19.29,7.89
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,18.13,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,146.49,113.1
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,260.85,218.59
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,342.82,292.54
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,430.08,368.56
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,508.34,434.58
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,590.77,500.42
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,682.69,569.25
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,781.82,640.68
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,770.65,627.86
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,745.28,605.48
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,789.19,635.25
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,830.99,662.4
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,933.24,731.68
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1032.02,795.48
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1053.94,805.55
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,1072.02,813.85
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,1083.09,817.54
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,1090.01,818.67
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,1089.68,815.82
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,1085.11,810.45
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,1073.82,802.39
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,1058.38,791.81
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,1036.96,775.97
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,1011.61,757.7
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,980.67,737.21
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,946.17,714.33
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,906.58,686.62
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,863.86,656.73
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,817.11,624.72
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,767.73,588.73
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,713.59,548.38
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,657.58,505.48
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,598.71,458.92
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,538.63,409.95
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,476.33,357.86
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,413.67,303.9
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,348.78,247.03
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,284.53,190.62
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,214.41,131.94
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,151.46,85.68
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,89.72,55.75
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,68.49,54.63
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,65.97,52.65
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,58.11,45.92
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,54.45,42.98
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,50.71,39.84
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,44.73,34.53
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,38.65,28.88
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,29.26,19.96
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.69,8.69
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,29.26,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,83.67,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,187.16,146.29
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,289.96,241.18
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,375.23,316.39
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,468.41,395.13
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,543.88,456.22
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,622.6,516.47
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,689.54,563.32
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,752.59,605.47
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,808.17,641.91
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,862.46,676.49
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,908.04,703.53
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,951.19,728.45
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,985.01,748.08
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,1015.61,765.52
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,1022.82,767.51
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,1038.03,775.19
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,1050.08,780.8
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,1058.18,783.99
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,1058.22,782.12
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1054.21,777.86
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,1044.16,770.72
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,1030.12,761.19
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,1010.25,746.58
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,986.6,729.68
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,956.59,710.06
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,923.19,688.21
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,885.67,663.52
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,845.1,636.62
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,799.41,605.76
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,751.26,570.96
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,699.23,531.49
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,645.37,489.74
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,588.07,445.01
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,529.64,398.05
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,468.72,347.88
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,404.65,293.85
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,341.45,239.76
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,279.07,186.05
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,215.98,133.67
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,154.8,89.27
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,95.15,60.79
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,68.88,54.51
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,66.22,52.43
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,63.45,50.19
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,59.3,46.88
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,55.04,43.34
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,48.49,37.5
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,41.78,31.29
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,31.69,21.83
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,21.35,10.23
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,33.91,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,98.43,7.76
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,196.37,152.68
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,297.59,243.76
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,379.33,314.18
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,468.31,387.28
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,541.75,445.2
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,618.26,501.91
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,681.77,545.87
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,745.62,588.43
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,796.31,618.48
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,850.48,649.78
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,893.85,672.53
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,934.72,692.89
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,968.54,710.23
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,999.23,725.34
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,1012.43,728.87
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,1034.16,738.0
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,1045.28,741.29
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,1052.45,742.3
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,1053.1,738.0
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,1049.66,731.43
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,1039.65,723.69
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1025.64,713.8
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,1004.83,698.65
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,980.27,681.5
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,950.73,663.89
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,917.77,644.19
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,880.18,621.32
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,839.49,596.32
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,793.78,568.12
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,745.62,535.97
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,693.62,500.99
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,639.82,463.5
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,582.46,421.63
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,523.99,377.43
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,463.58,330.54
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,402.93,281.72
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,336.07,226.77
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,273.29,174.62
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,210.48,124.67
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,149.6,82.33
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,90.35,55.32
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,71.56,54.9
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,63.03,47.97
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,60.5,46.0
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,56.63,43.03
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,52.66,39.85
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,46.43,34.47
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,40.06,28.76
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,30.36,20.01
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,20.44,9.54
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,22.43,1.49
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,147.3,114.32
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,258.5,212.15
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,333.59,277.5
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,415.44,346.02
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,480.29,398.28
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,542.78,446.58
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,585.36,476.93
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,616.99,498.21
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,680.23,541.0
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,734.85,575.53
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,724.95,562.36
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,716.99,550.22
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,764.19,580.71
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,810.3,609.28
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,782.5,584.38
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,731.27,544.61
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,808.06,597.8
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,865.61,636.37
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,954.58,696.28
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,1023.61,737.52
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,965.29,697.83
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,891.71,645.45
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,838.87,608.57
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,785.45,570.86
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,781.4,568.69
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,774.03,563.81
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,737.57,539.28
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,700.15,513.99
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,672.33,494.99
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,642.17,473.91
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,612.67,452.15
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,579.43,427.11
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,485.05,358.78
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,408.62,303.38
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,390.49,288.63
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,365.35,266.94
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,322.4,231.56
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,275.97,192.55
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,222.06,146.39
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,157.87,96.23
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,110.45,74.67
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,98.17,77.74
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,94.01,74.68
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,90.96,72.49
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,83.39,66.38
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,75.55,59.86
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,64.51,50.34
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,53.1,40.22
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,39.1,27.58
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,24.15,12.75
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,13.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.98,1.02
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,84.57,63.66
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,147.85,119.88
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,223.34,185.49
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,293.85,245.89
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,364.49,306.23
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,460.89,385.47
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,549.08,454.66
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,640.72,524.37
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,702.42,570.29
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,758.97,610.36
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,814.02,647.58
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,866.56,682.25
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,902.96,705.62
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,936.72,726.98
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,971.57,747.82
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,995.23,760.72
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,1008.7,766.35
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,1018.41,769.55
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,1021.24,768.22
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,1020.17,764.46
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,1011.25,757.07
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,998.47,747.3
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,979.53,732.56
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,956.96,715.59
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,928.17,695.54
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,896.15,673.38
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,858.82,646.72
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,818.65,617.8
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,774.2,585.48
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,727.57,551.07
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,676.31,512.87
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,623.83,472.85
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,540.1,408.58
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,468.66,353.51
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,439.15,327.51
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,392.1,285.11
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,332.26,233.99
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,273.63,183.96
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,215.32,136.55
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,159.62,97.04
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,104.9,70.96
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,88.54,70.87
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,85.37,68.43
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,82.07,65.81
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,74.18,59.41
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,67.75,54.09
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,58.85,46.37
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,49.72,38.16
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,36.93,26.39
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,23.86,13.19
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,13.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.97,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,11.54,0.61
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,45.15,31.74
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,78.79,61.6
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,118.35,96.25
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,158.89,131.2
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,213.88,177.65
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,259.97,215.75
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,385.1,317.97
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,504.82,411.53
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,520.29,419.83
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,531.51,425.27
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,540.54,429.02
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,526.25,415.58
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,552.13,432.67
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,576.35,448.13
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,607.11,469.22
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,657.72,503.97
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,665.18,507.62
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,650.94,496.43
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,658.28,500.15
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,664.14,502.71
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,663.01,501.14
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,660.47,498.69
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,706.68,531.33
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,732.85,549.45
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,729.97,548.24
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,732.42,550.66
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,716.1,538.44
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,696.91,524.16
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,649.6,489.62
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,600.63,453.71
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,519.45,393.34
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,445.76,338.08
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,454.56,345.38
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,451.6,342.19
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,402.61,303.74
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,356.61,267.39
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,317.91,235.22
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,277.5,201.39
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,233.05,166.99
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,192.19,137.97
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,151.87,113.9
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,131.66,107.09
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,122.27,99.53
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,112.47,91.52
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,98.7,80.29
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,84.35,68.27
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,69.67,55.51
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,54.51,42.01
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,39.89,28.72
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,23.89,13.34
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,12.8,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.56,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,12.75,4.83
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,20.6,11.78
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,30.97,20.77
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,41.36,29.67
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,52.2,38.88
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,63.46,48.31
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,63.48,48.06
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,63.91,48.14
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,123.75,97.81
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,186.86,149.05
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,141.82,111.52
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,99.53,76.38
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,173.1,136.07
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,249.06,196.22
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,395.89,311.95
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,546.41,425.91
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,436.84,340.83
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,348.75,271.49
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,289.44,225.18
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,251.71,195.22
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,222.15,172.06
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,193.28,149.33
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,191.76,148.1
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,190.2,146.8
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,161.37,124.24
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,133.08,101.95
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,340.35,265.7
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,522.47,401.93
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,386.34,298.56
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,262.47,203.23
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,286.83,222.53
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,305.48,236.86
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,277.16,215.07
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,251.94,195.75
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,260.34,202.29
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,267.44,207.44
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,224.23,174.45
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,189.96,148.56
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,166.18,130.17
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,143.54,112.61
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,135.76,106.79
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,128.98,106.42
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,115.84,95.5
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,102.58,84.37
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,87.55,71.66
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,72.37,58.58
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,57.42,45.32
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,42.31,31.72
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,28.86,19.5
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,6.4
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,44.26,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,126.51,77.24
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,213.44,170.4
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,306.42,253.0
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,384.02,320.84
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,467.86,391.34
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,537.82,448.08
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,610.38,504.6
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,673.42,549.92
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,737.06,594.36
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,784.91,626.49
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,835.95,660.38
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,878.86,687.81
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,919.45,713.27
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,951.78,732.09
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,980.97,748.6
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,854.71,656.36
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,697.95,535.46
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,885.3,676.16
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,1024.75,770.09
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,671.87,518.84
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,227.75,174.31
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,438.66,337.84
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,614.84,466.83
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,632.67,479.07
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,648.07,490.35
