Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,462.49,353.44
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,266.1,203.6
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,496.87,382.07
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,685.56,518.85
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,438.08,335.75
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,205.25,156.37
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,372.11,286.45
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,511.27,389.15
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,524.16,398.6
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,508.38,383.88
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,449.31,334.47
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,390.44,284.12
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,330.45,232.1
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,271.41,181.07
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,206.43,127.9
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,148.74,86.92
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,92.44,61.23
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,77.7,61.61
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,74.5,59.08
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,71.11,56.36
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,66.64,52.86
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,62.01,49.08
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,55.07,42.99
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,47.89,36.47
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.36,25.03
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.78,14.55
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,47.27,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,134.65,88.56
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,220.85,178.71
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,314.4,262.19
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,392.37,329.86
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,476.53,399.68
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,547.99,456.91
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,622.1,513.57
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,684.2,558.1
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,746.58,601.57
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,795.25,631.7
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,847.4,663.04
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,890.41,685.82
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,930.97,705.91
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,963.81,721.77
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,993.49,734.64
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,1015.75,741.52
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,1021.5,737.58
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,1032.51,738.17
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,1039.65,736.24
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,1039.32,731.24
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,1035.01,724.31
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,1024.76,717.63
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1010.61,708.81
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,990.27,696.12
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,966.27,681.38
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,936.52,664.44
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,903.5,645.42
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,868.95,626.23
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,830.75,604.31
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,785.52,576.15
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,737.83,544.07
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,685.34,506.64
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,631.19,466.87
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,574.83,424.53
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,517.3,379.81
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,456.97,331.47
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,396.6,281.55
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,330.64,226.8
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,268.96,174.91
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,207.11,125.02
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,147.38,83.44
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,88.84,57.85
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,74.06,58.41
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,65.71,51.48
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,63.66,49.9
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,59.94,47.01
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,56.12,43.93
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,50.44,38.96
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,44.64,33.68
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,35.55,25.27
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.26,15.97
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,41.5,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,123.02,82.79
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,202.24,161.4
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,291.89,240.1
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,372.63,309.17
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,456.64,378.51
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,526.1,434.16
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,598.25,489.94
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,661.25,535.01
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,724.93,579.1
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,777.53,614.16
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,824.22,644.24
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,867.5,671.67
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,908.55,697.16
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,941.3,715.99
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,971.01,732.59
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,995.11,745.65
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,1003.11,747.99
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,1013.55,753.28
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,1020.19,756.15
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,1020.45,753.9
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,1016.79,749.28
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,950.26,704.14
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,854.31,633.42
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,821.12,609.5
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,786.52,584.09
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,765.41,569.4
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,742.36,553.18
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,723.38,540.22
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,701.89,525.27
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,722.41,543.33
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,716.19,541.25
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,650.95,490.83
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,586.51,441.31
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,537.18,403.71
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,486.8,364.18
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,442.47,327.0
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,389.86,280.89
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,325.9,227.18
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,267.25,177.6
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,216.09,142.28
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,182.5,125.73
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,124.83,90.05
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,91.21,72.52
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,92.05,73.67
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,92.88,74.78
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,80.94,64.85
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,68.32,54.14
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,58.87,45.86
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,49.11,37.1
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,38.12,27.13
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,26.92,16.4
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,36.52,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,113.75,78.2
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,185.44,147.31
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,267.11,218.78
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,338.99,280.84
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,417.12,346.06
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,484.2,400.15
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,561.53,460.19
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,624.41,506.49
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,688.09,551.42
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,741.2,587.29
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,793.43,621.72
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,839.18,650.76
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,883.15,678.04
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,916.48,697.51
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,939.85,710.01
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,970.47,727.75
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,997.8,743.1
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,1009.12,748.87
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,1003.02,743.32
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,1006.16,743.13
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,1005.48,740.47
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,996.02,733.99
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,982.75,725.17
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,855.02,634.81
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,699.49,518.82
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,813.4,606.58
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,882.37,656.56
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,775.96,579.63
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,657.91,491.39
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,703.15,528.45
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,713.49,538.6
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,663.07,500.62
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,611.17,460.87
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,557.01,418.1
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,501.22,372.89
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,442.22,324.16
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,383.56,274.48
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,323.83,223.67
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,265.1,173.79
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,206.49,126.41
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,143.67,82.23
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,88.16,58.0
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,75.3,58.79
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,72.69,56.79
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,69.96,54.66
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,65.86,51.41
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,61.62,47.93
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,55.47,42.65
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,47.06,35.2
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,37.1,26.17
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.97,16.49
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,30.14,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,88.8,60.74
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,154.83,121.26
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,228.59,184.99
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,321.15,262.73
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,420.14,343.36
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,457.87,372.43
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,500.39,404.0
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,587.98,469.32
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,672.94,530.0
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,725.3,564.85
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,776.85,598.58
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,783.89,600.03
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,776.88,591.51
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,857.77,645.03
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,922.16,684.47
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,947.63,697.77
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,969.89,709.34
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,981.94,715.74
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,990.33,720.01
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,993.82,719.92
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,993.49,717.56
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,867.42,632.72
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,723.44,529.85
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,644.26,475.23
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,582.31,430.77
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,445.1,332.77
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,327.48,245.99
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,590.68,446.56
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,791.2,588.6
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,747.79,556.37
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,702.3,523.99
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,653.49,488.48
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,602.79,450.54
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,497.53,371.32
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,415.69,310.36
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,396.5,294.54
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,369.3,270.9
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,322.6,233.7
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,278.31,198.67
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,231.32,164.96
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,200.18,145.71
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,165.47,125.14
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,148.07,119.22
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,134.2,108.11
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,119.84,96.44
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,104.7,84.3
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,89.06,71.44
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,73.51,58.17
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,58.64,45.18
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,43.09,31.33
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,27.32,16.91
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,14.09,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.16,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,12.35,3.88
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,25.2,15.3
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,38.58,26.93
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,55.61,41.45
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,72.48,55.59
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,201.32,164.3
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,321.67,262.16
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,280.84,226.43
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,217.05,172.61
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,258.86,205.33
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,301.23,237.43
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,367.66,288.03
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,454.59,352.23
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,521.75,401.5
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,589.63,450.41
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,801.54,604.26
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,978.5,720.4
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,989.18,724.0
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,996.13,727.13
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,983.46,717.69
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,980.86,715.06
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,971.58,708.99
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,958.64,700.68
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,939.31,687.38
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,916.56,671.9
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,889.62,654.56
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,859.57,635.1
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,822.2,610.9
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,790.72,590.24
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,670.23,500.69
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,558.34,416.53
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,567.23,423.74
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,566.38,422.13
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,536.57,399.41
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,492.41,363.89
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,421.55,308.78
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,367.57,267.68
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,315.36,228.52
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,270.85,196.67
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,210.7,154.95
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,175.14,132.97
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,127.52,96.99
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,80.64,62.97
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,71.51,55.51
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,62.22,47.81
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,53.03,40.18
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,43.86,32.44
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,46.18,34.49
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,50.43,38.0
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,39.52,28.21
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,28.39,17.82
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,70.14,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,155.16,113.5
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,234.49,186.77
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,323.49,263.65
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,397.37,325.73
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,476.7,389.48
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,544.47,441.84
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,614.58,493.77
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,675.35,535.15
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,736.43,575.49
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,783.54,606.01
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,833.52,638.11
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,875.29,664.03
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,914.67,688.09
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,898.02,674.27
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,863.74,648.49
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,942.24,699.55
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,997.14,732.03
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,1006.29,735.59
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,1011.66,737.32
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,1009.24,732.81
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,1002.93,726.05
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,992.37,717.51
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,978.06,706.75
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,956.8,691.02
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,932.14,673.32
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,903.37,654.4
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,871.5,633.51
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,834.64,608.16
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,795.12,581.1
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,751.29,552.27
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,705.32,520.77
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,655.51,485.79
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,606.64,450.07
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,551.47,408.12
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,495.55,364.22
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,437.46,317.46
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,380.01,269.84
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,321.8,220.59
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,264.62,172.43
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,200.66,121.65
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,144.28,83.06
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,116.25,83.13
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,139.39,112.03
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,106.54,84.94
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,77.08,60.39
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,73.74,57.88
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,68.05,53.23
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,59.68,46.11
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,51.05,38.54
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,40.21,28.89
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,29.13,18.62
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.71,0.96
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,2.87,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,11.09,3.66
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,16.46,8.38
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,22.67,13.76
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,28.89,19.06
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,35.95,25.05
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,43.03,30.97
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,43.04,30.87
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,43.07,30.76
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,68.54,51.94
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,95.28,73.88
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,103.59,80.28
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,111.9,86.65
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,239.35,189.6
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,362.78,285.33
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,278.53,218.67
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,185.53,144.72
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,325.99,255.48
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,455.53,353.18
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,462.16,356.36
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,468.27,359.82
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,292.0,226.41
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,119.21,90.52
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,120.85,92.06
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,122.42,93.31
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,84.0,62.53
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,46.05,31.89
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,79.64,58.96
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,113.16,85.61
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,159.98,122.81
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,205.67,158.65
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,213.52,164.74
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,220.96,170.63
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,208.97,161.7
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,197.19,152.95
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,190.1,147.57
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,183.04,142.21
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,117.73,90.41
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,50.7,36.27
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,85.77,65.24
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,117.81,91.56
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,119.12,93.05
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,120.52,99.09
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,82.13,66.3
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,39.7,29.45
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,33.46,24.11
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,27.23,18.67
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,21.42,13.48
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,15.63,8.25
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,10.68,3.74
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,2.87,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,11.09,3.67
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,16.46,8.39
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,23.08,14.12
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,29.72,19.77
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,27.24,17.63
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,24.76,15.47
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,25.61,16.08
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,26.46,16.68
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,123.55,97.78
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,247.54,197.68
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,201.07,159.05
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,171.84,134.62
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,106.13,81.28
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,44.92,31.23
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,324.14,256.16
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,600.1,461.23
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,591.35,450.54
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,581.28,440.76
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,379.92,291.14
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,194.73,148.2
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,265.13,202.22
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,351.13,265.87
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,341.6,257.72
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,319.56,240.75
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,273.79,206.58
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,229.2,173.0
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,272.74,206.08
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,321.25,242.23
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,435.37,328.01
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,530.25,396.83
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,335.37,253.83
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,150.28,112.82
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,243.49,185.06
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,326.52,247.27
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,368.91,274.52
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,377.99,270.57
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,315.88,221.3
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,270.6,187.28
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,223.45,151.35
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,181.9,124.07
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,138.07,102.35
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,131.65,106.41
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,104.24,83.68
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,81.38,64.55
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,77.0,61.15
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,72.5,57.51
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,63.26,49.61
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,53.72,41.21
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,42.29,30.93
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,30.56,20.07
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.45,3.21
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,71.38,11.62
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,153.15,113.8
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,223.88,177.24
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,309.55,250.47
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,219.39,178.78
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,93.0,72.27
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,97.4,75.81
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,102.21,79.36
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,141.97,111.64
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,182.63,143.93
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,262.85,207.6
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,331.16,260.34
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,455.47,355.08
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,585.25,449.4
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,761.13,578.12
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,926.87,689.18
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,950.21,700.05
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,970.31,710.29
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,980.78,715.51
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,987.57,718.54
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,986.82,716.84
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,982.24,712.83
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,794.29,584.07
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,576.15,425.3
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,673.33,498.09
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,749.1,552.89
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,818.49,605.62
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,846.22,627.74
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,819.25,609.03
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,779.38,580.96
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,671.74,500.69
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,571.22,425.03
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,594.85,445.06
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,591.93,443.27
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,539.35,402.38
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,486.19,360.12
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,411.15,302.97
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,359.89,265.7
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,201.39,148.51
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,69.93,50.88
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,146.56,109.63
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,195.41,146.33
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,151.99,114.67
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,118.92,95.73
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,91.68,73.08
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,64.68,50.29
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,55.12,42.31
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,45.52,34.16
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,36.37,26.18
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,27.23,18.1
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,19.36,11.08
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,11.51,4.04
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,13.62,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,29.47,18.03
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,63.16,47.04
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,94.47,74.23
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,128.18,103.06
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,163.12,132.36
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,129.64,103.91
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,88.35,68.49
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,97.79,76.11
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,107.28,83.63
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,167.11,132.59
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,244.99,194.82
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,394.97,313.84
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,531.53,417.66
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,481.83,375.51
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,409.02,317.08
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,440.76,339.9
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,472.02,361.53
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,475.83,362.34
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,479.06,362.88
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,511.89,385.72
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,561.15,419.54
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,598.19,445.69
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,632.91,469.96
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,694.21,513.85
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,736.06,543.68
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,820.58,607.11
