Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,863.09,638.17
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,826.86,614.03
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,788.05,588.64
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,745.56,558.87
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,700.83,526.64
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,570.46,429.19
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,456.39,343.18
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,259.37,197.06
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,70.13,50.52
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,241.22,181.44
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,374.73,273.83
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,318.87,229.97
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,278.56,200.34
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,147.11,104.95
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,41.47,28.19
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,51.89,33.55
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,69.87,54.36
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,90.23,71.88
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,113.31,91.68
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,101.17,81.74
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,88.53,71.25
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,74.99,59.73
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,61.01,47.54
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,46.88,34.94
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,32.35,21.73
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,19.29,7.04
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.12,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,29.69,8.15
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,64.0,46.69
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,102.4,81.21
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,142.68,116.94
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,183.34,152.22
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,226.02,188.3
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,160.87,132.54
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,74.99,58.22
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,409.71,340.34
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,737.93,587.37
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,788.57,617.96
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,833.33,646.46
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,875.4,671.37
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,915.14,694.17
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,947.02,712.02
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,975.81,727.72
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,998.09,739.1
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,1004.18,740.09
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,928.59,691.04
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,817.63,611.85
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,696.41,524.78
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,574.09,433.94
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,679.99,513.52
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,764.35,574.95
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,737.03,554.65
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,708.84,534.47
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,819.98,620.41
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,888.18,670.51
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,620.82,477.1
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,348.11,266.76
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,469.64,361.55
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,572.35,437.67
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,542.62,414.97
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,511.8,391.73
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,487.3,372.61
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,455.06,346.45
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,352.75,269.07
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,279.12,215.22
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,254.93,196.6
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,231.44,178.38
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,213.62,164.23
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,194.6,149.73
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,120.45,89.74
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,73.46,58.29
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,70.59,56.07
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,61.86,48.68
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,58.84,46.3
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,55.74,43.76
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,50.84,39.53
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,45.85,35.04
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,38.5,28.32
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,31.01,21.15
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.65,8.14
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,8.54,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,9.45
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,31.43,21.33
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,45.88,34.16
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,61.73,47.99
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,77.47,61.46
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,85.64,68.34
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,93.97,75.23
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,105.77,84.8
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,117.58,94.25
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,71.06,54.8
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,28.99,19.05
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,22.79,13.69
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,16.58,8.36
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,47.4,34.22
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,78.43,59.94
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,73.01,55.3
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,67.61,50.73
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,50.9,36.8
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,34.2,22.89
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,108.6,84.29
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,184.8,145.69
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,195.42,153.94
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,205.86,162.15
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,179.83,141.19
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,154.22,120.56
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,237.9,187.48
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,329.66,259.1
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,302.83,237.94
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,285.47,224.47
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,261.36,205.69
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,237.77,187.24
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,254.4,200.59
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,270.08,213.08
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,307.71,242.82
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,340.14,267.84
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,286.15,225.63
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,236.54,186.97
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,183.67,145.46
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,126.51,99.85
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,171.46,134.7
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,196.59,153.99
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,171.1,137.53
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,149.65,126.82
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,139.31,118.25
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,124.04,105.23
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,110.38,93.65
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,96.32,81.47
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,80.68,67.59
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,64.6,52.99
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,49.31,38.81
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,33.67,24.09
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,20.32,9.41
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,5.97,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,12.78,2.05
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,26.23,16.33
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,46.2,34.08
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,65.67,51.25
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,89.84,72.37
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,114.71,93.75
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,216.07,180.63
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,302.93,253.19
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,332.27,275.65
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,360.53,296.95
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,463.61,379.1
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,554.51,449.39
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,734.66,589.5
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,910.15,714.71
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,845.78,664.86
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,755.42,592.83
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,694.66,543.97
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,628.59,490.71
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,565.54,441.19
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,482.46,376.26
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,602.58,467.51
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,718.04,551.32
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,394.7,309.83
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,86.62,64.68
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,281.39,220.4
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,471.28,364.68
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,551.47,425.16
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,613.22,471.45
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,625.49,480.74
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,625.92,481.57
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,546.01,421.1
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,477.26,368.68
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,329.53,256.56
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,192.85,149.87
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,334.62,261.57
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,450.22,346.74
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,390.54,299.43
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,344.38,263.81
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,307.52,233.14
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,273.34,204.22
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,234.76,173.45
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,196.8,145.55
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,128.53,96.83
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,81.15,65.41
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,98.89,81.11
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,124.29,103.39
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,110.42,91.78
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,96.13,79.65
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,82.76,68.07
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,66.45,53.58
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,50.45,39.08
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,34.18,24.1
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,20.36,9.66
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,89.23,50.24
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,189.36,149.56
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,264.65,217.87
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,349.64,292.44
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,421.69,354.28
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,498.54,417.65
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,564.52,469.27
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,632.34,520.32
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,689.9,560.66
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,747.25,599.75
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,793.03,630.34
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,841.48,662.42
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,880.72,686.15
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,917.28,707.7
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,948.14,726.82
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,975.86,743.71
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,996.56,754.35
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1001.11,754.12
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,1010.0,758.93
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,1015.09,761.27
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,1008.88,755.15
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,998.64,746.57
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,987.3,738.83
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,972.29,728.72
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,850.9,640.83
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,704.1,529.75
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,797.61,602.8
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,860.41,651.15
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,822.42,622.98
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,777.26,590.06
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,525.76,404.61
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,291.53,223.73
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,448.96,346.89
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,572.81,437.79
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,534.4,406.43
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,489.24,369.46
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,436.77,325.91
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,383.4,280.7
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,245.71,179.91
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,168.86,130.23
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,172.93,119.58
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,158.09,98.22
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,106.98,76.32
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,97.71,78.15
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,93.05,74.48
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,88.04,70.47
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,81.04,64.82
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,75.26,60.11
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,67.76,53.75
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.05,46.98
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,48.76,36.84
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,37.66,26.58
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,23.38,12.01
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,7.68,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,76.42,43.71
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,157.09,120.89
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,224.43,180.26
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,300.68,245.85
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,344.14,283.09
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,388.22,319.28
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,442.72,362.39
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,498.14,404.82
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,600.66,483.36
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,702.75,558.04
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,539.91,428.74
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,309.62,243.4
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,607.27,477.71
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,875.96,670.33
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,906.28,687.93
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,926.65,700.48
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,783.12,594.58
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,592.21,449.52
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,802.18,607.41
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,972.61,726.3
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,798.08,599.72
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,586.76,441.48
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,324.7,248.71
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,62.88,44.44
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,470.72,363.57
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,824.63,614.13
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,765.28,569.19
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,701.53,523.63
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,459.29,348.15
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,217.69,164.36
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,486.47,374.17
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,695.26,525.51
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,647.27,487.66
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,597.73,449.38
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,438.5,330.13
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,319.97,241.81
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,207.9,157.46
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,99.45,73.78
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,197.87,140.0
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,261.68,172.49
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,206.52,128.63
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,154.23,93.57
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,102.7,72.09
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,93.57,74.06
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,95.89,76.29
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,97.86,78.2
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,87.83,70.06
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,77.16,61.22
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,68.42,53.86
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,59.38,46.02
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,48.44,36.28
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,37.22,26.03
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,23.48,12.3
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,9.39,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,71.53,43.04
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,136.31,105.67
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,209.66,169.41
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,281.73,230.81
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,353.21,290.15
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,439.87,358.78
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,471.86,381.92
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,507.85,406.92
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,453.88,360.9
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,387.29,305.57
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,450.3,352.91
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,533.32,411.61
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,544.36,415.03
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,533.56,404.27
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,605.47,454.23
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,658.43,489.55
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,579.07,431.63
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,515.92,385.12
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,532.92,397.94
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,548.92,409.22
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,561.78,417.59
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,573.48,425.17
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,561.39,417.03
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,533.88,398.29
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,522.38,390.04
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,510.57,381.35
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,502.3,375.1
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,493.51,368.44
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,515.15,384.0
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,525.28,391.07
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,410.14,307.59
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,307.59,231.82
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,368.42,277.96
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,420.73,316.02
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,436.4,326.88
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,441.91,328.97
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,388.62,288.58
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,346.44,256.9
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,313.46,229.15
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,279.22,199.53
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,232.7,168.72
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,202.33,151.83
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,176.59,135.03
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,160.65,129.58
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,138.61,111.82
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,120.63,97.23
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,105.72,85.16
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,90.69,72.74
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,75.22,59.69
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,59.64,46.24
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,44.29,32.74
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,28.75,18.89
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,16.92,7.48
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.56,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.85,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,4.92,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,9.03,1.81
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,14.4,6.52
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,19.77,11.21
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,25.98,16.52
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,32.21,21.75
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,274.98,225.44
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,510.75,407.85
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,606.35,476.07
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,700.16,541.66
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,749.52,573.81
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,797.73,605.08
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,836.78,630.18
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,873.44,653.5
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,903.55,673.13
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,930.82,690.91
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,831.21,619.97
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,711.5,531.37
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,725.55,540.68
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,737.63,547.69
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,862.39,637.61
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,961.47,704.69
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,714.84,530.76
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,425.78,317.26
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,619.13,461.09
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,782.38,574.26
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,715.88,526.17
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,660.25,486.68
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,640.23,472.66
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,618.99,457.37
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,668.86,496.99
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,689.9,514.37
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,641.98,479.22
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,592.66,442.36
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,540.33,401.67
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,487.4,359.33
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,414.0,303.33
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,364.08,266.81
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,322.77,233.16
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,280.55,198.75
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,225.74,150.54
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,159.7,98.31
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,109.17,77.16
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,99.97,79.08
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,96.33,76.31
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,92.58,73.41
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,86.9,68.99
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,81.01,64.26
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,72.04,56.75
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,62.75,48.74
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,51.22,38.54
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,39.87,28.23
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,25.31,14.19
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,11.1,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.55,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,16.51,6.34
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,29.82,18.91
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,48.73,35.2
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,67.21,51.0
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,89.83,70.09
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,113.03,89.35
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,121.31,95.7
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,129.34,101.66
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,140.05,109.79
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,150.85,117.87
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,180.79,141.62
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,211.09,165.33
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,272.91,213.13
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,320.3,248.78
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,544.22,421.71
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,755.18,575.18
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,713.79,541.65
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,686.84,519.61
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,672.18,507.35
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,637.55,481.17
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,638.25,481.08
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,637.64,479.91
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,713.43,535.07
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,769.11,574.85
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,749.79,559.73
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,729.04,544.19
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,664.52,496.86
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,594.95,445.87
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,585.66,439.62
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,574.76,431.78
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,474.21,357.82
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,379.14,287.04
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,389.44,295.27
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,396.83,300.68
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,402.05,304.33
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,402.36,303.58
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,383.88,287.85
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,361.31,267.7
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,318.64,233.46
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,277.64,200.86
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,237.41,167.89
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,194.17,135.81
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,154.76,116.32
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,142.76,115.36
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,112.86,90.72
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,88.22,70.23
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,81.84,65.18
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,76.47,60.87
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,67.76,53.41
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,58.74,45.5
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,48.85,36.71
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,38.74,27.46
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,26.4,15.33
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,13.79,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,7.26,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,99.54,65.96
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,179.98,138.9
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,247.52,197.43
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,323.77,261.49
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,212.06,172.53
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,65.95,49.69
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,332.44,271.58
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,595.43,472.12
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,403.44,321.08
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,135.99,104.81
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,147.1,113.77
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,158.34,122.08
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,201.16,155.22
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,244.5,187.95
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,239.2,183.04
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,234.02,178.47
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,213.69,162.26
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,193.88,146.55
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,295.87,223.32
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,386.19,288.11
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,538.14,395.6
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,668.52,481.86
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,837.85,596.47
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,949.23,664.2
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,929.73,648.02
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,906.85,631.92
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,878.99,617.04
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,848.12,600.09
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,809.44,577.86
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,768.79,553.32
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,727.38,526.67
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,688.84,500.8
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,640.25,467.23
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,590.11,431.33
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,537.1,391.97
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,483.28,350.47
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,427.52,306.03
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,371.73,260.18
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,314.66,212.88
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,258.54,166.49
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,202.86,122.79
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,142.02,81.5
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,91.63,62.65
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,86.28,67.57
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,102.16,81.16
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,131.37,105.88
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,116.06,93.5
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,100.43,80.71
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,84.75,67.6
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,68.79,53.94
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,53.17,40.26
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,37.29,26.14
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,23.18,12.91
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.28,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.56,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,9.87,1.73
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,17.3,8.62
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,27.66,17.59
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,38.05,26.55
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,49.8,36.56
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,62.11,46.87
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,80.58,62.17
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,99.08,77.29
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,100.44,77.96
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,102.07,78.85
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,76.13,57.37
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,52.31,37.65
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,89.19,67.68
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,127.76,98.6
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,207.91,162.62
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,308.32,240.59
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,517.73,402.26
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,728.84,555.13
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,795.28,599.95
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,844.9,633.62
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,776.18,581.3
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,722.08,539.46
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,668.2,499.2
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,630.12,469.69
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,718.81,533.28
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,795.88,586.08
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,794.74,584.49
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,789.86,580.96
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,747.59,550.15
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,705.11,519.32
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,674.44,498.19
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,641.82,475.16
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,567.96,421.68
