Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,502.68,374.02
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,511.67,380.4
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,494.93,363.83
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,438.31,317.05
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,377.9,266.54
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,318.56,216.04
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,259.85,166.41
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,201.46,120.01
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,144.92,82.16
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,89.34,60.38
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,72.61,56.32
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,71.3,55.44
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,69.94,54.48
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,66.6,51.92
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,63.13,49.19
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,57.87,44.79
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,52.44,40.09
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,44.95,33.46
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.43,24.83
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,24.39,14.23
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.23,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,41.02,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,133.65,93.75
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,216.19,169.76
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,288.66,233.18
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,369.63,301.19
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,438.32,356.76
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,510.98,412.57
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,574.16,459.34
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,638.8,505.24
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,692.14,539.64
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,748.54,575.23
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,796.68,609.81
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,843.13,642.56
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,883.23,670.4
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,910.92,689.43
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,938.78,706.77
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,963.46,721.9
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,983.45,734.29
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,1000.01,744.42
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,1008.28,749.78
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,1012.68,752.75
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,1010.24,751.62
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,1003.87,747.95
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,991.67,739.86
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,975.68,729.3
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,954.17,713.68
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,929.14,695.83
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,899.45,676.0
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,866.63,653.93
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,828.73,627.25
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,788.4,598.72
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,744.62,566.63
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,698.61,531.97
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,449.49,344.72
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,235.8,178.9
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,281.49,214.67
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,322.48,245.95
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,334.27,253.73
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,340.59,256.18
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,229.86,173.48
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,139.19,106.27
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,177.64,133.28
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,206.45,153.7
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,131.53,100.6
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,72.3,56.52
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,71.41,56.01
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,91.11,73.13
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,84.27,67.76
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,78.63,63.31
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,69.03,55.12
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,59.02,46.36
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,49.43,37.81
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.64,28.81
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,26.95,16.62
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.0,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,20.7,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,60.12,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,141.73,103.26
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,225.88,182.66
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,298.53,248.78
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,379.27,320.1
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,447.76,379.31
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,519.92,439.46
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,583.4,490.05
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,648.19,539.91
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,702.23,578.64
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,751.41,612.72
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,799.7,645.18
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,846.3,675.76
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,884.52,699.78
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,919.99,721.58
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,950.67,740.76
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,978.2,757.67
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,987.31,760.86
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,1005.01,770.23
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,1014.78,774.15
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,1020.73,775.66
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,1021.32,774.17
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1017.99,770.21
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,1008.31,763.13
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,994.73,753.6
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,975.55,739.4
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,952.69,722.81
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,923.67,703.4
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,891.4,681.7
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,854.8,655.61
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,815.26,627.39
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,771.21,595.01
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,724.73,559.86
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,674.24,520.9
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,621.82,479.42
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,566.52,434.54
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,510.02,387.34
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,451.52,337.23
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,392.68,285.61
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,331.8,231.75
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,265.16,173.9
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,205.05,124.64
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,147.1,84.86
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,89.12,61.46
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,78.68,63.23
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,71.04,56.82
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,70.25,56.34
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,66.87,53.68
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,63.35,50.82
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,59.15,47.26
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,54.89,43.49
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,47.05,36.39
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,39.0,28.83
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,25.96,16.29
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,16.05,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,48.86,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,121.7,88.73
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,195.54,156.96
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,263.63,217.84
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,340.12,284.29
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,326.64,274.11
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,287.26,241.02
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,444.6,371.63
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,615.31,505.62
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,672.6,545.94
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,729.91,585.05
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,663.52,530.56
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,572.03,456.56
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,683.85,539.71
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,789.49,613.46
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,731.32,563.66
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,654.87,502.68
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,843.84,638.86
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,991.65,730.53
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,1001.09,729.38
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,1006.71,727.48
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,1005.05,720.75
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,999.53,711.84
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,988.25,704.45
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,973.21,694.93
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,951.74,681.37
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,926.85,665.76
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,897.84,648.77
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,865.76,629.7
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,828.8,606.98
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,789.24,582.18
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,746.11,553.08
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,700.76,521.59
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,633.15,471.97
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,571.2,426.16
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,538.57,402.12
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,493.19,365.59
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,436.28,318.93
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,375.55,268.13
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,316.91,217.96
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,259.01,168.61
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,201.72,122.78
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,146.84,85.79
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,85.11,57.87
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,75.36,59.58
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,75.1,59.6
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,74.92,59.66
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,71.49,57.0
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,67.9,54.15
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,63.61,50.58
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,56.93,44.75
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,48.02,36.74
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,38.93,28.32
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,29.14,18.71
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,19.0,0.0
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.24,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.1,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.39,0.58
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.92,4.58
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,16.46,8.59
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,21.84,13.24
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,27.23,17.83
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,23.93,14.94
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,20.64,12.05
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,38.49,27.19
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,56.42,42.21
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,74.84,57.47
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,94.1,73.26
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,133.37,105.25
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,173.3,137.15
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,209.87,166.17
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,246.62,194.92
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,278.21,218.87
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,327.82,256.29
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,359.94,279.66
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,391.49,302.26
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,440.26,337.64
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,487.77,371.19
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,573.55,433.53
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,639.58,480.2
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,625.32,468.14
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,610.23,456.26
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,552.76,414.88
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,489.61,369.2
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,386.17,293.87
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,283.59,217.05
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,239.68,183.98
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,196.74,151.02
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,197.51,151.81
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,198.17,152.42
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,266.79,205.43
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,328.33,251.49
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,237.53,182.33
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,153.68,117.93
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,170.95,131.82
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,186.55,144.07
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,184.78,142.67
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,181.63,140.48
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,159.74,123.31
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,158.06,129.22
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,144.66,118.45
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,130.84,107.24
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,116.87,95.9
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,102.46,83.97
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,87.59,71.25
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,72.32,57.93
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,57.24,44.6
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,41.8,30.71
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,28.06,17.88
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,16.42,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,45.25,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,120.31,86.59
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,192.87,152.02
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,259.73,211.36
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,339.16,279.96
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,211.74,176.37
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,27.69
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,45.94,33.74
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,53.04,39.65
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,97.63,76.93
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,144.77,115.46
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,160.07,127.33
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,175.53,139.23
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,193.47,152.96
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,211.46,166.56
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,200.46,157.25
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,189.75,148.31
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,189.36,147.46
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,189.05,146.68
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,210.83,163.5
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,232.49,180.01
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,243.12,187.5
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,253.58,194.83
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,214.62,164.63
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,176.44,135.0
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,195.42,149.48
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,214.11,163.38
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,301.42,229.42
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,378.71,285.88
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,407.74,306.23
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,434.27,324.79
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,419.89,314.38
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,405.2,303.96
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,364.46,274.39
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,326.19,246.51
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,313.47,237.36
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,300.54,227.83
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,257.88,196.1
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,223.45,170.5
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,212.48,162.74
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,201.47,154.82
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,160.66,123.62
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,121.05,92.96
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,110.9,85.34
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,101.17,81.55
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,92.17,74.18
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,83.11,66.68
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,72.49,57.86
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,61.79,48.81
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,51.37,39.76
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,40.54,30.19
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,30.56,21.31
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,20.61,12.34
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,12.75,5.09
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,12.02,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,34.04,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,94.24,68.12
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,156.49,123.95
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,89.49,71.12
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,10.69,3.61
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,13.99,6.49
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,17.3,9.32
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,45.11,33.19
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,73.62,57.3
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,65.59,50.17
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,58.09,43.59
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,71.92,55.01
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,86.15,66.64
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,55.28,40.77
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,24.9,15.29
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,63.72,47.61
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,103.55,80.21
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,104.87,80.89
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,106.19,81.66
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,110.11,84.7
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,114.01,87.73
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,117.13,90.19
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,120.21,92.63
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,176.79,137.98
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,233.28,182.36
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,234.52,182.71
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,235.65,183.17
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,241.8,187.93
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,247.69,192.5
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,256.28,199.17
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,264.54,205.59
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,263.37,204.76
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,262.03,203.85
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,282.74,220.06
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,299.92,233.39
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,264.41,206.05
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,228.08,178.01
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,240.29,187.77
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,243.7,190.39
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,202.34,158.23
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,155.68,121.71
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,125.36,97.69
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,95.38,73.62
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,130.09,102.39
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,151.48,126.11
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,129.03,107.22
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,96.24,79.18
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,83.91,68.84
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,71.48,58.19
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,59.68,47.82
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,47.8,37.19
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,36.4,26.9
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,24.76,16.28
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,15.65,7.75
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,24.96,14.55
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,41.81,29.76
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,65.92,50.91
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,97.47,78.39
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,123.36,100.55
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,149.88,122.81
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,99.61,79.93
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,50.54,37.64
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,43.9,31.81
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,37.27,26.01
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,172.04,138.96
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,316.41,254.44
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,268.24,214.01
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,206.58,163.3
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,233.97,184.94
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,261.36,206.17
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,259.94,204.14
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,258.58,202.28
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,246.26,192.28
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,234.16,182.53
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,286.13,222.85
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,354.0,274.43
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,371.9,287.42
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,389.02,299.95
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,294.11,227.64
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,195.97,151.58
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,184.52,142.76
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,173.18,133.82
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,272.36,211.32
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,363.3,280.19
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,325.16,251.34
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,287.41,223.04
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,310.46,241.06
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,330.08,256.06
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,253.58,197.27
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,182.37,141.89
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,169.43,131.97
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,156.79,122.12
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,154.68,120.65
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,152.48,119.13
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,124.92,97.25
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,97.7,75.46
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,85.81,65.95
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,73.99,59.09
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,82.13,66.4
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,89.77,73.28
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,78.47,63.79
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,67.08,54.08
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,55.98,44.35
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,44.71,34.3
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,33.89,24.52
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,23.1,14.68
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,14.41,6.63
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,24.13,0.35
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,121.87,89.16
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,221.58,174.49
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,289.11,233.99
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,363.96,298.08
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,261.3,215.5
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,93.73,73.77
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,105.28,83.36
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,116.88,92.51
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,142.82,113.23
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,169.16,133.82
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,198.7,156.84
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,228.54,179.68
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,338.32,265.24
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,453.19,350.96
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,464.62,356.57
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,456.38,348.6
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,505.25,382.73
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,534.83,402.3
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,654.37,488.51
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,754.86,558.35
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,715.77,528.17
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,659.71,487.77
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,692.68,511.13
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,707.98,521.79
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,715.56,526.51
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,720.42,529.39
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,708.65,521.47
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,694.7,512.11
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,748.48,554.82
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,769.46,573.62
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,665.53,495.38
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,567.95,422.05
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,529.56,394.91
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,492.2,367.68
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,390.44,293.17
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,302.86,228.77
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,176.47,133.4
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,48.31,33.26
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,66.25,47.92
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,83.97,62.36
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,152.74,115.39
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,205.72,155.86
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,112.44,85.18
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.46
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.97,4.71
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,15.68,7.97
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,13.6,6.23
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,11.53,4.46
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,29.44,20.19
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,53.41,41.02
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,46.46,34.91
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,39.32,28.42
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.78,17.78
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,17.84,4.95
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,9.82,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,15.18,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,59.26,41.55
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,99.95,77.48
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,138.54,111.7
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,179.31,147.43
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,219.05,181.35
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,260.27,215.68
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,322.58,266.72
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,374.64,308.58
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,294.91,241.21
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,192.6,154.54
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,316.03,255.46
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,447.99,358.91
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,678.07,539.12
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,890.02,691.71
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,919.61,709.41
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,946.18,726.26
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,954.38,729.01
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,970.56,737.5
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,901.21,687.25
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,798.08,608.09
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,905.2,688.32
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,979.9,737.99
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,970.24,730.01
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,956.89,720.29
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,815.12,616.42
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,640.83,483.54
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,773.68,586.93
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,853.61,647.03
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,816.13,620.48
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,785.39,597.89
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,742.32,565.92
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,697.2,531.91
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,648.03,494.11
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,598.0,454.81
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,507.43,384.43
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,440.65,333.11
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,375.16,283.73
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,316.56,240.41
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,306.24,223.14
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,269.84,181.03
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,222.44,150.68
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,202.03,145.82
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,164.8,125.72
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,151.06,123.73
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,136.04,111.46
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,120.02,98.23
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,112.47,92.29
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,104.64,85.96
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,90.8,74.26
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,76.44,61.84
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,62.14,49.27
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,47.42,36.02
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,33.5,23.06
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,18.49,6.18
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,9.82,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,21.84,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,65.33,17.83
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,132.35,98.73
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,203.66,162.72
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,269.1,220.93
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,346.34,287.54
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,354.03,295.26
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,358.0,298.43
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,471.23,391.28
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,605.55,496.7
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,661.79,538.14
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,718.23,578.04
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,649.27,521.57
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,554.3,444.06
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,361.8,291.55
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,155.56,122.01
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,237.36,188.13
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,339.83,268.21
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,228.55,179.6
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,115.72,88.64
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,183.08,142.76
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,251.22,196.23
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,257.23,200.13
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,263.12,204.1
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,501.84,388.88
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,718.55,546.19
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,519.93,398.15
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,319.57,245.13
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,354.13,271.91
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,376.9,288.88
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,240.4,184.91
