Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,928.68,650.95
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,829.67,584.38
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,693.11,490.94
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,836.61,592.28
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,937.72,656.35
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,843.8,593.9
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,718.17,507.85
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,815.62,578.38
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,873.83,616.83
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,847.48,599.49
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,818.34,581.4
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,782.3,559.51
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,752.19,539.91
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,711.49,512.25
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,668.79,482.7
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,576.38,416.36
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,498.38,360.23
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,427.22,310.71
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,367.04,268.66
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,374.34,271.76
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,368.0,261.82
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,306.35,218.65
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,264.83,192.79
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,225.31,165.45
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,184.28,137.11
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,131.28,98.08
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,65.63,49.51
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,36.01,24.93
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,22.69,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,69.3,35.02
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,126.84,92.51
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,189.7,146.23
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,249.29,196.84
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,315.57,251.57
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,375.2,299.56
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,438.62,348.84
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,502.95,396.67
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,562.8,439.63
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,615.55,476.44
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,668.39,512.35
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,714.44,542.17
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,759.35,570.33
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,797.64,593.57
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,833.95,615.24
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,863.33,633.37
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,883.88,645.75
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,909.39,660.18
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,931.88,672.57
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,941.79,678.26
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,935.35,673.73
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,935.64,672.45
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,932.38,668.94
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,835.26,602.05
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,707.88,510.32
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,693.8,501.27
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,678.31,490.4
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,625.37,453.51
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,582.56,423.35
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,684.32,500.34
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,748.96,548.78
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,645.14,471.55
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,549.29,400.64
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,532.07,389.04
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,511.8,374.31
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,440.98,323.16
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,376.8,277.07
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,371.59,272.27
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,353.06,256.44
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,325.28,231.54
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,279.78,192.1
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,243.79,166.88
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,208.39,145.0
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,175.52,129.67
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,164.76,130.56
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,136.89,108.31
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,111.51,87.85
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,98.63,77.66
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,85.64,67.19
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,71.54,55.45
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,64.01,49.13
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.81,42.13
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.4,34.74
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.1,24.68
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.06,14.04
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,19.36,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,54.77,26.79
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,108.14,77.93
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,174.79,133.99
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,232.8,182.82
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,297.28,235.76
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,357.89,283.78
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,422.84,333.36
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,479.47,375.56
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,538.05,417.99
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,599.4,461.06
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,654.41,498.69
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,700.83,528.44
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,746.23,556.5
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,786.31,580.76
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,824.74,603.64
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,853.77,620.04
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,880.18,634.68
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,814.84,587.27
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,730.49,526.0
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,784.02,561.19
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,821.22,584.04
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,893.37,632.82
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,934.88,656.63
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,925.79,650.82
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,913.17,643.52
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,896.22,632.33
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,875.95,619.12
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,849.95,603.52
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,821.06,586.02
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,671.52,483.39
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,516.88,372.6
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,613.93,446.7
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,669.68,487.8
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,624.94,454.96
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,578.38,420.66
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,483.3,350.91
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,416.96,303.22
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,403.8,289.64
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,370.93,256.35
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,310.65,206.35
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,255.38,160.41
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,200.74,117.51
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,147.84,81.83
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,94.83,58.39
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,77.16,58.73
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,70.31,53.28
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,70.32,53.49
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,67.51,51.45
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,64.57,49.25
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,61.33,46.74
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,58.05,44.08
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,51.76,38.7
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.37,31.35
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,34.09,23.02
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.68,13.86
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.84,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,7.39,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,15.65,6.91
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,23.93,14.04
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,34.31,22.88
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,44.71,31.66
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,56.78,41.71
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,69.02,51.75
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,122.05,95.42
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,188.85,149.34
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,156.72,122.38
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,135.62,104.41
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,150.84,116.3
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,166.21,128.18
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,356.74,278.43
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,526.37,405.5
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,532.42,407.52
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,536.51,408.89
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,551.16,417.74
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,564.62,425.66
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,662.76,497.27
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,742.59,554.27
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,545.19,410.51
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,350.71,263.91
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,287.87,217.31
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,241.37,182.13
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,338.64,255.12
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,424.0,317.25
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,352.58,264.27
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,277.64,208.38
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,423.44,318.32
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,544.99,406.66
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,534.91,398.99
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,523.04,390.37
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,527.43,394.21
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,524.39,391.67
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,506.2,378.09
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,472.07,349.69
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,419.13,305.35
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,365.84,259.83
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,313.68,220.55
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,291.14,207.53
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,177.49,127.05
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,103.2,77.07
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,133.47,101.18
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,161.92,130.25
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,142.23,114.33
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,127.37,102.36
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,113.55,91.31
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,99.62,79.98
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,85.61,68.23
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,71.5,56.2
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,56.95,43.58
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,42.26,30.67
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,29.62,19.42
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,16.5,7.5
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,8.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,27.65,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,81.74,42.93
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,136.94,99.68
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,198.02,152.64
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,255.5,202.39
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,324.2,259.98
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,381.39,306.36
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,441.15,353.04
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,509.91,405.83
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,582.33,459.58
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,633.66,495.81
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,684.65,530.08
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,726.49,557.37
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,770.44,585.78
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,746.96,565.34
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,699.25,526.57
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,677.46,509.75
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,668.86,501.41
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,698.64,520.72
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,726.94,538.48
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,724.6,534.86
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,719.91,530.03
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,711.06,523.07
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,700.43,514.98
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,688.59,506.38
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,663.38,488.83
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,685.99,503.99
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,694.03,508.89
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,601.65,443.23
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,515.51,381.33
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,518.22,383.85
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,513.04,380.26
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,509.48,378.01
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,503.81,374.09
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,466.57,347.24
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,431.15,321.64
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,384.5,287.58
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,339.17,254.42
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,302.02,227.1
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,267.27,201.44
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,239.41,181.01
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,222.01,168.53
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,202.58,153.62
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,191.17,145.16
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,171.59,131.64
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,144.61,116.52
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,139.46,112.69
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,134.11,108.63
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,119.68,96.85
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,105.12,84.84
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,90.45,72.55
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,75.68,59.98
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,60.5,46.92
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,45.18,33.49
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,31.86,21.56
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,18.16,9.03
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,9.06,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,34.17,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,99.83,54.1
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,165.21,121.56
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,239.54,185.9
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,304.91,242.47
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,376.79,302.63
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,439.16,353.3
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,504.46,404.24
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,563.59,449.22
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,621.3,491.85
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,673.58,528.73
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,725.22,563.85
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,771.25,593.52
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,815.63,621.55
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,853.14,643.52
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,878.7,657.12
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,905.8,673.29
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,929.85,687.32
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,948.3,696.27
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,963.29,702.98
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,971.32,707.06
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,975.65,708.91
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,972.92,704.94
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,966.43,698.75
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,955.74,691.8
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,941.4,682.59
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,920.37,668.13
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,896.05,651.56
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,816.77,596.6
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,724.38,528.66
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,758.25,558.08
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,766.65,568.47
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,726.73,539.58
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,684.53,508.73
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,603.38,447.07
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,532.38,393.14
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,519.76,383.26
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,489.58,357.26
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,435.8,312.71
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,381.0,266.35
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,308.09,215.65
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,285.11,207.65
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,226.8,150.43
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,148.9,81.39
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,93.51,56.06
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,73.01,55.8
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,70.73,54.1
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,68.28,52.25
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,60.02,45.56
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,57.41,43.59
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,53.5,40.45
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,49.45,37.1
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,44.69,33.07
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,39.87,28.79
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,32.27,21.86
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.53,14.23
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,12.07,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,36.01,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,104.28,57.38
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,170.32,126.33
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,245.31,191.87
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,311.93,250.17
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,385.04,312.21
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,448.9,364.4
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,515.95,417.05
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,575.31,463.89
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,633.14,508.48
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,686.31,546.66
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,738.86,583.08
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,784.35,614.13
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,828.04,643.54
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,865.45,666.94
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,891.01,681.84
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,918.04,698.57
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,941.94,713.06
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,960.55,722.87
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,975.68,730.37
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,983.86,734.39
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,988.3,736.05
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,987.97,733.24
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,983.8,728.05
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,973.92,720.64
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,960.27,710.87
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,942.0,697.11
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,920.15,681.1
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,893.19,662.75
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,863.03,642.28
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,828.93,619.11
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,791.85,593.82
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,750.28,563.58
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,706.21,530.55
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,658.45,494.4
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,608.47,455.68
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,555.95,413.95
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,501.97,369.89
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,445.06,322.37
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,387.24,272.92
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,328.33,221.97
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,269.43,171.33
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,210.1,122.93
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,151.51,81.71
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,93.68,55.36
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,71.07,54.85
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,68.52,52.9
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,58.3,44.4
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,56.2,42.87
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,54.04,41.25
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,50.93,38.76
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,47.77,36.13
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,43.15,32.18
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,35.35,25.27
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,29.17,19.59
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,22.96,13.33
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.25,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,40.69,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,116.33,65.3
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,183.96,137.89
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,260.78,205.58
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,326.54,263.47
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,398.48,324.16
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,460.05,373.63
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,526.49,424.21
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,584.88,467.35
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,643.84,509.07
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,696.83,542.32
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,749.02,573.76
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,786.85,596.13
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,829.66,621.58
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,865.69,642.78
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,899.09,662.1
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,926.86,676.0
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,951.43,687.71
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,969.36,696.08
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,983.64,702.27
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,992.65,708.51
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,997.83,712.5
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,996.71,712.67
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,991.69,710.51
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,981.37,705.07
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,967.22,697.23
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,947.54,684.52
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,924.29,669.51
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,895.95,651.86
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,864.46,632.08
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,829.11,608.41
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,790.89,582.7
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,748.27,553.2
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,703.27,520.83
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,655.36,485.57
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,605.48,447.89
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,552.18,406.39
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,497.6,362.69
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,441.37,316.61
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,384.48,268.76
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,326.12,218.95
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,267.9,169.49
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,209.37,122.23
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,151.7,81.92
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,94.9,55.86
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,72.01,55.15
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,61.21,46.29
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,59.38,44.93
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,56.98,43.16
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,54.5,41.28
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,51.44,38.86
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,48.33,36.31
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,40.22,29.37
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,35.97,25.6
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,29.44,19.61
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.85,13.09
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.21,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,32.76,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,96.32,52.97
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,159.08,117.93
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,230.32,180.29
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,293.66,235.7
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,363.36,294.71
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,425.77,345.99
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,491.34,397.72
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,548.76,441.62
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,607.2,484.83
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,590.2,467.04
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,551.44,433.24
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,676.39,526.07
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,797.25,607.78
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,833.78,628.42
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,867.86,647.82
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,886.06,656.61
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,910.8,669.67
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,931.07,678.8
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,948.17,685.78
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,957.31,688.22
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,962.81,688.34
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,963.14,683.86
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,959.74,677.08
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,949.8,667.62
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,936.2,656.01
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,918.12,641.55
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,896.58,625.21
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,870.47,608.45
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,841.29,589.9
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,807.51,567.39
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,770.91,543.22
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,730.34,517.46
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,687.41,489.16
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,641.19,457.76
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,592.98,423.89
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,515.43,367.9
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,455.89,325.29
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,425.13,299.55
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,379.49,258.88
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,322.77,212.24
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,266.21,165.79
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,209.71,121.6
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,154.27,83.83
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,89.83,51.4
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,67.02,50.48
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,65.81,49.71
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,64.55,48.85
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,62.4,47.33
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,55.19,41.5
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,52.22,39.18
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,49.21,36.73
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,44.48,32.76
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,39.67,28.54
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,32.52,22.09
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,25.25,15.04
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.42,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,28.11,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,82.83,44.3
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,141.81,103.17
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,208.5,160.23
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,273.57,215.5
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,341.91,272.01
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,403.67,321.58
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,468.9,371.93
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,526.31,415.03
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,584.98,457.72
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,637.24,493.57
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,689.33,527.44
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,730.91,553.24
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,774.39,579.91
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,811.46,600.57
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,846.32,619.39
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,875.62,636.27
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,902.07,651.2
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,921.09,660.58
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,925.19,660.58
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,934.88,665.71
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,941.05,668.66
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,941.27,666.67
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,937.88,662.61
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,928.56,656.31
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,915.73,647.96
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,897.23,634.86
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,875.51,619.87
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,849.89,603.72
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,821.44,585.74
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,789.8,566.1
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,755.34,544.11
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,715.94,516.9
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,674.36,487.61
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,629.43,454.67
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,582.77,419.67
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,533.18,382.05
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,482.45,342.52
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,429.47,300.42
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,375.97,256.8
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,321.64,211.86
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,261.05,162.54
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,205.08,118.66
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,150.09,80.92
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,96.38,56.05
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,73.76,55.16
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,71.89,53.85
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,63.89,47.47
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,61.51,45.88
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,59.02,44.16
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,55.58,41.48
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,52.03,38.62
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,47.05,34.5
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,41.98,30.11
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,34.11,23.07
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,26.06,15.43
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,30.42,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,88.6,47.24
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,154.42,112.1
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,227.64,174.56
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,291.31,229.14
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,361.41,287.48
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,425.42,339.3
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,493.16,392.14
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,551.76,435.85
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,611.44,478.88
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,661.21,513.2
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,713.16,547.35
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,758.45,576.32
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,802.12,603.7
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,839.4,626.57
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,864.88,641.27
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,892.88,658.14
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,917.89,672.91
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,934.74,680.92
