Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,273.12,213.15
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,343.05,270.98
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,385.28,304.98
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,426.49,336.58
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,508.2,398.65
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,595.71,462.7
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,647.04,498.71
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,701.13,534.81
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,709.12,536.61
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,703.6,528.2
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,786.07,582.91
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,856.52,625.94
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,831.87,605.76
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,772.08,559.7
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,788.08,566.62
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,801.1,570.64
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,818.24,578.6
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,832.62,584.67
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,828.53,579.5
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,821.74,572.93
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,836.84,586.15
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,848.73,596.66
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,748.47,531.33
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,651.6,466.24
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,693.06,496.68
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,724.36,518.93
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,713.84,510.98
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,700.6,501.4
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,666.65,478.04
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,631.66,453.78
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,563.07,405.34
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,500.72,361.09
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,458.82,331.24
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,424.39,306.26
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,384.25,277.17
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,346.84,249.96
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,326.75,233.35
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,293.32,206.25
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,259.42,182.91
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,223.79,159.61
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,194.3,140.17
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,170.65,132.85
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,146.29,113.91
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,130.03,101.26
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,99.95,77.31
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,73.85,56.22
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,68.85,52.36
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,63.61,48.16
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,55.66,41.53
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,49.02,35.8
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.53,27.48
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.89,18.7
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,18.55,4.92
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,15.92,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,45.04,18.36
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,93.35,65.83
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,144.36,109.16
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,196.54,153.26
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,254.15,201.12
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,322.89,256.71
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,387.48,307.78
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,421.15,332.99
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,451.64,354.96
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,470.83,368.23
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,502.47,390.13
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,519.1,399.74
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,531.87,406.33
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,541.07,410.4
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,529.83,399.96
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,549.13,412.57
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,566.92,423.9
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,600.34,446.25
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,650.18,479.42
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,592.52,436.65
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,550.45,404.83
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,564.79,413.93
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,577.96,421.93
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,625.79,455.95
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,683.03,495.56
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,676.63,489.39
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,668.57,482.48
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,650.82,469.72
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,626.5,452.59
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,596.46,431.33
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,566.85,410.31
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,562.36,407.42
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,554.53,401.86
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,526.28,381.55
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,497.62,360.78
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,298.54,218.86
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,110.33,79.38
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,256.78,188.13
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,370.7,266.79
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,337.15,239.12
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,300.45,209.21
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,247.24,163.51
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,184.81,113.08
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,137.43,87.99
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,110.39,85.17
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,105.18,81.24
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,99.6,76.96
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,101.11,78.63
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,106.71,83.64
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,97.27,76.18
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,87.51,68.31
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,73.97,57.07
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,61.23,46.21
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,46.43,33.36
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,31.37,20.01
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,18.11,4.84
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.83,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,13.2,1.51
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,32.9,20.32
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,53.42,37.8
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,84.53,63.88
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,112.79,87.57
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,142.82,112.42
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,173.99,137.81
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,281.28,224.96
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,401.75,319.58
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,488.04,384.06
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,564.64,439.9
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,654.06,504.21
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,741.75,564.79
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,712.49,538.98
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,680.87,511.62
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,667.03,499.5
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,666.39,496.1
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,661.14,489.07
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,653.08,480.22
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,691.85,506.4
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,729.14,530.87
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,698.22,506.36
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,651.19,471.85
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,687.92,496.69
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,707.8,509.58
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,730.38,525.24
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,756.38,542.74
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,702.89,505.36
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,657.29,473.49
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,664.94,479.23
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,669.59,482.15
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,594.7,429.46
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,528.17,382.45
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,517.35,375.46
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,503.75,365.72
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,482.05,349.66
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,456.73,330.35
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,428.01,305.67
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,381.14,264.29
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,311.86,216.66
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,286.13,205.49
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,228.62,165.86
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,181.68,134.4
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,150.06,105.5
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,121.41,93.97
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,95.94,73.65
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,67.87,50.89
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,65.71,49.43
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,63.44,47.82
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,58.46,43.78
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,53.22,39.44
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,48.32,35.36
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,43.32,31.03
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,35.55,24.17
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,27.58,16.85
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.69,4.08
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,23.98,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,71.12,29.41
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,129.94,92.79
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,194.46,148.32
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,254.52,200.01
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,326.79,260.38
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,387.19,309.94
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,450.96,360.53
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,333.52,266.75
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,185.88,145.36
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,158.68,123.0
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,141.94,108.66
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,133.42,101.54
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,125.28,94.74
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,123.14,92.6
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,121.14,90.6
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,117.93,87.67
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,114.8,84.86
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,162.14,121.24
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,209.98,157.23
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,217.28,162.42
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,224.52,167.65
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,201.37,149.67
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,178.56,132.03
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,309.01,229.4
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,430.21,316.33
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,279.28,206.42
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,129.98,94.66
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,302.61,224.58
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,466.02,341.29
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,503.98,367.67
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,531.0,386.69
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,463.72,338.75
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,403.98,296.05
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,471.46,345.76
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,522.3,381.29
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,515.93,376.22
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,489.84,354.93
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,422.0,304.4
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,374.19,270.36
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,337.61,237.31
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,282.7,187.19
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,231.5,146.49
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,182.43,111.39
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,133.66,85.03
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,104.46,81.46
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,103.12,80.66
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,100.26,78.58
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,95.7,75.22
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,90.92,71.62
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,84.16,66.11
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,77.12,60.26
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,67.96,52.54
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,59.5,45.18
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,46.41,33.65
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,33.1,21.63
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,19.23,5.76
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,20.16,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,56.3,21.33
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,121.7,87.11
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,187.75,143.45
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,248.9,195.59
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,317.38,252.52
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,386.73,308.43
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,457.19,363.29
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,516.51,407.73
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,577.44,451.82
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,633.69,491.08
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,690.37,529.15
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,737.22,558.06
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,778.73,582.68
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,725.46,541.65
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,644.18,480.0
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,792.92,584.3
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,915.82,661.42
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,935.18,669.76
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,951.04,677.08
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,877.23,627.67
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,783.12,561.23
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,755.78,541.91
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,740.75,529.72
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,781.03,557.09
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,828.12,587.73
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,788.42,561.01
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,740.57,529.65
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,752.94,538.09
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,754.75,539.13
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,702.21,502.5
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,649.58,465.97
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,624.84,449.46
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,598.61,431.41
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,580.79,419.01
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,559.38,403.47
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,504.55,364.03
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,458.09,330.22
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,435.16,310.21
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,397.84,275.5
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,337.17,226.17
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,280.81,179.71
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,223.49,133.61
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,167.04,92.79
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,112.02,63.68
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,77.83,59.17
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,76.11,58.0
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,67.83,51.33
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,65.59,49.77
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,63.24,48.07
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,59.56,45.11
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,55.76,41.96
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,50.91,37.97
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,45.96,33.7
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,38.2,26.82
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.27,19.43
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.91,5.07
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,24.11,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,71.2,26.6
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,131.03,93.74
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,196.49,150.31
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,156.49,122.89
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,84.0,64.53
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,106.12,82.84
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,137.3,107.98
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,204.52,162.61
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,289.24,229.59
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,354.66,279.63
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,438.92,342.38
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,599.74,463.47
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,766.7,580.48
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,738.23,554.33
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,690.37,514.7
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,725.02,537.36
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,758.08,557.96
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,633.41,465.94
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,502.6,368.65
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,740.77,540.26
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,943.75,671.11
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,944.74,666.29
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,942.11,661.45
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,795.91,563.33
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,621.08,441.03
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,640.49,454.46
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,666.51,470.34
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,763.07,539.35
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,829.6,585.27
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,795.05,562.6
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,758.41,538.26
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,718.9,511.3
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,677.46,482.56
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,632.78,451.43
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,586.76,418.54
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,501.78,357.21
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,436.59,310.86
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,396.47,282.48
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,355.37,253.29
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,300.4,215.38
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,260.94,189.06
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,242.12,173.71
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,225.59,160.44
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,171.84,125.41
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,124.81,96.53
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,136.29,106.23
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,139.18,108.9
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,125.67,98.51
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,111.87,87.76
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,100.81,79.09
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,85.11,66.32
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,69.64,53.45
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,54.07,40.21
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,39.1,27.26
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,23.93,13.97
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,13.2,2.18
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.56,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.69,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.05,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,21.48,11.36
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,34.71,22.82
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,52.06,37.52
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,69.23,51.9
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,89.48,68.46
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,110.02,84.91
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,92.93,70.8
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,77.15,57.75
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,94.4,71.52
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,111.71,85.11
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,137.46,105.33
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,163.46,125.46
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,141.09,107.23
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,119.39,89.7
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,174.83,132.97
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,231.19,175.89
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,242.08,183.28
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,252.9,190.75
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,324.27,243.28
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,380.95,283.65
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,299.6,223.24
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,211.15,157.09
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,256.0,190.64
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,300.48,223.0
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,364.72,268.96
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,415.16,304.03
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,421.89,308.33
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,427.7,312.23
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,399.71,292.28
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,372.61,273.05
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,454.25,332.19
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,522.47,379.55
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,399.15,291.9
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,288.14,212.02
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,339.57,249.86
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,380.55,278.33
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,386.19,280.47
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,384.51,275.69
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,337.6,233.47
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,274.23,175.46
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,218.49,130.71
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,163.69,91.01
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,110.42,62.41
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,76.07,57.65
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,73.64,55.91
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,64.92,48.88
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,87.53,68.01
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,116.71,92.54
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,102.63,81.04
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,88.14,69.1
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,63.8,48.85
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,43.44,31.55
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,36.05,24.96
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,28.5,17.89
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.15,4.6
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,24.24,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,70.92,21.94
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,132.76,93.66
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,203.2,154.09
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,265.69,207.59
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,335.03,265.34
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,397.88,315.89
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,464.63,367.49
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,523.01,411.43
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,582.77,454.89
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,634.82,491.89
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,686.63,526.98
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,729.85,553.26
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,774.7,579.91
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,771.98,573.68
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,746.6,550.9
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,831.54,606.24
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,903.38,647.89
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,863.71,616.86
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,800.61,568.33
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,888.23,626.93
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,947.23,659.6
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,780.91,548.77
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,566.05,399.62
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,664.28,468.54
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,743.92,520.61
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,756.75,527.72
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,773.68,537.95
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,611.24,430.06
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,450.76,320.28
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,513.08,365.22
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,562.16,398.74
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,529.4,375.63
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,497.68,353.82
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,520.71,370.38
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,534.0,378.77
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,379.55,271.63
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,256.57,185.35
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,327.3,234.59
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,378.94,265.72
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,247.46,175.03
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,135.86,98.59
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,98.08,70.66
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,59.04,40.86
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,70.29,49.87
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,81.15,61.29
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,93.44,71.51
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,113.42,87.99
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,106.95,83.2
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,104.12,81.39
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,94.18,73.59
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,83.92,65.34
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,71.7,55.3
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,59.14,44.67
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,45.82,33.02
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,32.81,21.31
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,19.2,5.75
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,15.68,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,43.77,10.23
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,99.53,69.88
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,167.76,127.93
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,226.27,177.79
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,291.78,232.41
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,192.6,154.19
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,63.66,47.2
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,75.44,56.78
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,87.23,66.04
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,174.72,136.52
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,260.19,202.9
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,284.14,220.1
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,307.78,237.04
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,214.3,164.14
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,116.74,87.13
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,124.15,92.72
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,131.6,98.08
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,165.78,123.98
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,200.16,149.46
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,250.49,186.59
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,300.86,222.81
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,285.21,210.15
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,269.81,198.13
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,274.29,201.08
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,278.6,203.75
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,495.88,357.52
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,689.49,482.04
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,520.08,366.97
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,359.63,256.7
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,394.45,282.34
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,426.77,304.29
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,277.43,200.5
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,131.97,95.17
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,340.84,249.97
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,521.31,372.13
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,450.18,321.32
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,385.55,277.13
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,264.74,192.54
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,148.61,108.59
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,225.47,164.14
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,289.56,207.03
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,233.44,168.37
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,188.58,138.94
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,174.6,126.64
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,159.81,124.98
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,124.75,97.32
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,94.72,73.3
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,90.3,70.17
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,86.0,67.0
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,81.31,63.28
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,76.49,59.36
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,67.31,51.71
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,57.84,43.57
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,46.06,33.22
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,33.05,21.51
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,19.2,5.71
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,19.91,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,59.46,13.02
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,120.31,84.05
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,185.74,140.27
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,245.36,191.7
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,317.06,251.97
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,230.35,184.27
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,107.62,83.05
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,193.08,153.03
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,289.47,229.33
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,204.77,160.62
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,121.03,91.89
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,290.52,226.45
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,445.67,343.17
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,528.29,402.2
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,596.3,449.85
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,629.77,470.94
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,662.04,491.05
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,680.92,501.32
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,697.85,510.25
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,710.24,516.89
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,720.67,522.21
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,853.42,614.95
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,943.31,671.52
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,936.81,665.47
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,926.7,658.21
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,911.36,646.96
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,892.58,633.68
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,868.31,617.8
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,841.03,600.06
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,808.53,578.2
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,773.45,554.68
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,734.81,527.88
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,693.88,499.04
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,649.44,467.24
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,602.87,433.16
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,553.65,396.26
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,503.14,357.36
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,424.45,300.21
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,377.12,267.81
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,339.41,232.51
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,278.73,176.13
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,221.86,130.8
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,166.0,90.52
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,139.79,89.26
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,159.86,123.76
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,148.66,115.22
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,143.44,111.49
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,113.74,88.11
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,83.68,64.02
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,69.92,52.98
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,53.38,39.39
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,48.47,35.41
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,43.44,31.14
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,36.05,24.6
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,28.5,17.6
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.15,4.34
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,7.68,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
