Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.27,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,8.54,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,34.25,19.14
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,61.34,43.28
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,102.18,77.37
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,138.63,107.68
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,175.39,137.7
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,213.91,168.4
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,373.7,293.92
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,537.47,415.57
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,592.04,452.92
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,647.16,490.61
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,694.97,521.69
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,741.88,551.42
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,782.4,576.38
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,816.63,596.95
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,760.38,554.93
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,676.29,492.35
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,815.66,589.27
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,913.92,650.26
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,778.17,557.49
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,586.67,421.98
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,787.54,565.61
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,935.47,660.78
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,928.65,654.95
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,918.28,648.72
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,811.04,575.84
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,678.22,481.25
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,774.11,552.7
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,832.68,593.87
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,709.55,508.01
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,574.64,411.43
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,652.38,471.0
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,689.33,499.44
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,645.32,467.78
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,599.39,434.51
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,510.65,369.05
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,444.77,321.0
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,431.08,308.41
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,394.82,274.92
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,335.63,226.35
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,280.69,180.62
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,230.46,151.54
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,228.49,163.1
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,198.49,142.58
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,169.77,132.88
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,150.27,117.74
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,136.08,106.71
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,122.53,96.23
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,108.67,85.34
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,97.96,76.86
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,82.9,64.54
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,67.73,51.85
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,52.47,38.82
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,37.85,26.11
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,23.05,13.01
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,11.54,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,74.95,47.0
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,134.57,99.86
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,201.71,156.18
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,269.35,212.32
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,331.7,263.1
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,399.38,316.39
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,458.64,361.46
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,527.76,412.24
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,584.16,452.53
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,641.35,492.35
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,689.7,524.64
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,737.26,555.05
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,779.19,581.06
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,819.54,605.64
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,744.1,548.57
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,646.04,474.29
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,713.98,521.27
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,800.49,577.82
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,879.66,631.8
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,942.82,670.99
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,946.74,670.76
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,947.08,668.9
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,940.04,663.47
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,929.41,655.95
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,914.28,646.14
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,895.69,634.24
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,870.73,617.94
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,842.73,599.76
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,752.31,535.71
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,661.35,469.83
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,610.88,434.96
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,563.38,401.62
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,598.13,428.89
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,601.56,432.14
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,486.78,348.86
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,399.75,286.65
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,392.84,281.09
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,373.57,265.4
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,338.82,239.15
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,302.93,211.66
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,249.03,162.47
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,178.43,101.43
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,118.62,65.85
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,76.92,57.19
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,75.68,56.44
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,74.34,55.55
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,72.12,54.05
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,69.79,52.44
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,66.08,49.62
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,62.27,46.62
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,54.3,40.09
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.6,34.4
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,38.44,26.34
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,29.15,17.69
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.72,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,25.97,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,99.48,62.05
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,166.19,123.03
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,228.19,175.86
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,303.64,238.09
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,367.81,289.74
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,436.51,342.7
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,496.11,387.07
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,557.64,431.27
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,612.59,469.21
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,667.8,505.59
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,715.28,535.61
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,758.13,561.94
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,797.54,585.58
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,834.92,607.57
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,866.01,624.3
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,894.34,639.06
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,915.85,649.87
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,922.37,651.29
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,934.54,657.84
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,943.24,662.25
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,945.49,661.97
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,944.16,659.64
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,937.31,655.36
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,926.87,648.98
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,911.09,639.34
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,891.92,627.64
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,867.35,612.52
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,839.79,595.48
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,807.02,573.8
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,771.83,550.51
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,733.46,524.88
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,692.86,496.9
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,648.68,465.76
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,602.85,432.63
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,554.2,396.42
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,504.36,358.31
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,449.91,315.97
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,396.07,272.85
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,340.98,228.3
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,286.27,183.63
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,237.76,154.4
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,233.74,162.52
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,187.6,130.01
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,149.26,115.18
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,142.98,110.63
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,142.85,110.93
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,129.27,100.76
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,115.23,90.03
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,100.7,78.48
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,85.74,66.34
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,71.54,54.68
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,57.03,42.43
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,42.49,29.8
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,27.68,16.54
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,14.3,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,22.68,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,93.07,57.03
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,157.05,116.52
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,217.5,168.17
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,286.3,225.39
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,353.67,279.81
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,421.88,332.84
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,482.32,377.41
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,544.86,421.64
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,599.69,459.29
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,654.95,495.99
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,703.41,526.26
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,750.94,555.24
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,790.28,577.0
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,823.08,594.1
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,854.55,613.14
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,883.35,630.41
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,913.71,647.95
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,930.67,656.99
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,941.84,663.35
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,949.46,667.66
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,818.85,580.68
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,637.06,452.77
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,810.62,576.63
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,929.06,653.27
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,910.98,640.45
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,889.57,626.92
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,865.49,611.73
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,838.37,594.62
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,803.3,572.35
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,766.15,548.65
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,728.29,522.58
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,688.27,494.5
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,647.21,464.91
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,600.16,430.71
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,551.17,395.23
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,501.18,357.88
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,432.41,307.21
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,388.2,275.85
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,347.67,243.09
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,302.3,205.01
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,253.55,167.34
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,205.79,132.62
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,165.71,111.05
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,147.78,115.62
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,141.99,111.38
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,142.36,112.1
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,129.0,101.8
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,115.2,91.0
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,100.92,79.59
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,86.25,67.58
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,71.74,55.42
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,56.92,42.69
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,42.4,29.99
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,27.62,16.61
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,14.27,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.95,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,87.8,52.66
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,161.21,119.66
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,222.7,172.37
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,297.12,234.08
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,184.01,146.5
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,31.38,20.42
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,35.54,23.86
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,39.71,27.15
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,48.05,33.78
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,56.41,40.34
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,83.65,61.92
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,112.08,84.01
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,116.27,86.8
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,120.5,89.67
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,159.49,119.48
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,198.93,148.97
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,343.0,256.46
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,476.42,350.89
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,457.7,335.45
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,438.51,320.73
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,448.13,326.47
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,457.18,331.62
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,493.17,356.6
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,527.64,380.08
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,538.51,387.23
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,533.99,384.23
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,600.84,430.73
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,669.22,476.31
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,540.64,387.69
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,421.74,304.45
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,530.07,384.06
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,615.29,443.68
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,562.35,405.56
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,514.31,371.65
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,492.2,356.5
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,466.47,337.83
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,426.1,307.87
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,386.6,278.09
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,303.94,219.97
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,239.8,176.89
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,197.9,146.64
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,166.01,123.68
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,100.19,73.7
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,28.98,18.75
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,21.5,12.56
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,14.03,6.29
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,12.37,4.93
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,10.71,3.56
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,9.05,2.17
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,7.4,0.76
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.75,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.1,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.87,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,24.48,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,97.8,57.21
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,169.03,125.06
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,235.32,181.44
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,308.06,241.36
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,373.56,293.38
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,443.81,346.62
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,504.36,391.79
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,566.84,436.74
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,623.32,475.0
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,680.23,511.21
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,724.58,537.74
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,770.9,565.08
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,812.98,587.88
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,853.16,608.95
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,884.04,623.1
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,901.58,628.84
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,926.13,639.93
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,947.67,649.0
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,959.55,653.37
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,967.8,655.82
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,969.9,655.89
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,968.25,653.98
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,960.45,649.94
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,948.93,643.89
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,932.83,635.21
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,913.18,624.46
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,887.92,609.4
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,859.49,592.46
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,825.36,571.65
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,788.7,549.14
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,749.38,525.25
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,707.67,498.16
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,614.89,433.41
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,533.88,376.54
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,476.89,337.65
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,429.12,304.53
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,429.08,301.87
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,404.86,277.09
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,349.08,232.34
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,293.39,187.2
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,236.86,153.1
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,232.61,162.15
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,155.44,100.3
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,73.89,55.12
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,72.34,54.18
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,64.63,48.05
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,62.27,46.4
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,59.81,44.61
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,56.39,41.87
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,52.87,38.97
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,47.54,34.59
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,42.08,29.9
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,34.24,22.96
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.21,15.24
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,24.49,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,95.04,53.58
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,163.04,120.17
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,225.32,173.56
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,300.5,235.67
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,364.01,286.5
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,431.88,338.46
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,492.67,383.58
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,555.48,428.41
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,611.0,465.88
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,666.89,501.82
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,714.71,530.09
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,761.53,556.75
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,798.72,576.25
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,837.98,596.53
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,869.17,611.99
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,897.61,625.56
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,919.95,635.24
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,927.25,635.88
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,939.08,641.83
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,947.42,645.73
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,950.24,645.21
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,949.44,642.73
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,942.15,639.94
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,931.28,635.09
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,915.53,626.9
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,896.38,616.48
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,834.6,578.22
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,755.62,525.1
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,723.69,506.84
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,690.71,486.76
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,660.33,466.71
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,628.68,445.46
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,624.91,445.34
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,604.96,432.53
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,532.35,380.46
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,473.69,338.49
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,431.79,307.43
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,389.58,275.24
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,346.28,241.47
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,302.71,207.14
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,250.95,162.31
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,182.16,106.16
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,144.73,89.82
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,125.61,96.73
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,132.58,102.69
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,130.83,101.63
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,119.8,93.23
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,108.28,84.31
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,84.76,65.31
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,62.85,47.29
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,55.65,41.39
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,48.29,35.08
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.73,25.76
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,26.94,15.62
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.59,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,23.11,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,94.13,50.72
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,164.43,120.61
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,228.79,175.92
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,306.17,240.25
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,371.44,293.66
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,441.24,348.71
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,502.27,395.04
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,565.26,441.18
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,621.11,480.56
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,677.24,518.33
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,725.4,548.16
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,768.42,573.66
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,807.73,595.27
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,844.86,614.91
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,874.71,630.84
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,901.74,644.64
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,848.04,605.56
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,770.35,547.99
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,873.8,617.79
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,947.62,660.56
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,949.4,656.93
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,947.59,652.08
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,871.47,601.4
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,757.09,523.34
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,657.41,456.57
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,549.41,382.91
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,646.6,449.12
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,730.64,502.21
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,673.5,462.2
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,624.46,428.77
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,677.69,467.41
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,695.91,481.23
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,651.16,450.27
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,604.91,418.41
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,557.31,386.39
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,506.33,350.82
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,453.02,311.58
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,399.69,270.93
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,336.06,227.23
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,302.0,207.8
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,250.99,162.23
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,176.95,99.84
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,123.65,69.41
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,80.79,60.4
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,85.81,64.79
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,91.59,69.7
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,87.43,66.7
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,83.41,63.78
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,76.73,58.47
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,69.82,52.82
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,60.48,45.18
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,50.84,37.01
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,38.95,26.63
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,27.19,15.63
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,13.9,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,18.29,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,88.05,45.16
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,158.59,116.59
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,222.68,171.98
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,300.04,236.54
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,366.96,291.3
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,438.93,347.85
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,500.89,395.15
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,564.97,442.42
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,621.97,482.1
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,679.47,519.96
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,728.58,550.75
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,773.04,577.61
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,815.08,601.06
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,855.12,622.57
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,887.36,641.08
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,916.78,657.65
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,939.68,669.22
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,947.5,671.35
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,960.02,678.04
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,968.96,682.53
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,971.33,681.71
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,969.98,678.78
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,963.0,673.3
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,952.32,665.71
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,935.72,653.87
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,915.65,640.04
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,890.53,624.44
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,862.31,606.92
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,831.06,587.44
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,796.77,565.94
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,714.32,507.93
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,630.91,448.47
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,637.11,455.51
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,621.47,445.47
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,570.71,407.97
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,518.67,368.63
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,464.5,326.68
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,409.76,282.98
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,341.13,234.29
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,307.43,214.29
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,251.67,163.3
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,177.77,99.23
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,121.99,66.89
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,76.76,57.59
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,74.95,56.37
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,66.71,49.8
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,64.42,48.21
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,62.04,46.49
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,58.33,43.61
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,54.51,40.53
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,48.84,35.82
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,43.03,30.78
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,34.35,23.09
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.45,14.37
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.11,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,19.58,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,89.42,43.23
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,161.53,118.26
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,225.57,173.38
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,302.8,236.83
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,368.49,288.95
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,438.92,341.72
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,500.9,386.19
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,564.93,430.08
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,620.56,466.79
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,676.44,501.64
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,725.52,530.92
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,769.63,556.29
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,809.66,579.39
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,847.49,600.84
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,749.14,534.13
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,619.96,443.63
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,538.58,387.4
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,453.83,326.96
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,735.03,523.45
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,961.31,663.75
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,790.19,550.15
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,581.21,408.13
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,678.12,475.5
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,755.11,525.56
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,848.22,587.7
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,911.52,627.53
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,821.66,568.33
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,728.28,505.3
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,632.9,442.96
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,545.01,383.78
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,525.23,371.22
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,505.09,357.74
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,472.17,334.91
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,440.47,312.83
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,408.07,290.55
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,376.97,268.96
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,391.66,278.26
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,388.33,272.92
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,350.39,239.58
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,294.46,189.42
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,239.73,146.32
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,180.32,103.09
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,126.72,72.03
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,83.52,62.79
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,82.21,62.02
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,80.8,61.11
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,77.75,58.96
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,74.54,56.63
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,69.9,53.04
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,62.95,47.39
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,55.37,41.13
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.62,34.46
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.62,24.76
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.41,14.02
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
