Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,12.89,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,77.77,34.12
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,144.32,105.01
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,205.98,158.19
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,276.42,217.18
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,340.27,269.77
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,415.69,329.44
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,477.48,376.64
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,541.54,423.92
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,544.73,422.8
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,547.56,421.07
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,601.89,458.52
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,656.94,495.08
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,673.25,502.49
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,684.61,506.66
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,720.47,528.31
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,754.87,548.28
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,779.82,561.62
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,802.3,573.24
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,892.54,633.4
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,952.92,668.18
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,956.3,666.13
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,956.05,662.53
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,949.27,656.39
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,938.85,648.2
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,922.53,636.01
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,902.81,621.94
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,878.09,606.22
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,850.32,588.69
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,818.04,567.24
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,783.18,544.25
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,743.9,518.7
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,702.37,490.7
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,657.79,460.65
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,611.41,428.55
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,561.68,392.81
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,510.79,355.23
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,371.89,259.86
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,283.93,202.18
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,305.57,214.89
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,307.5,210.78
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,251.34,161.31
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,180.48,101.67
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,119.99,65.74
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,76.2,56.29
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,76.75,57.02
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,77.41,57.78
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,74.59,55.94
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,71.63,53.95
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,67.61,50.88
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,61.53,45.98
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,53.93,39.72
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,46.15,33.07
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,35.5,23.69
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.65,13.2
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,68.3,26.3
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,145.47,105.44
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,207.8,159.21
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,278.99,218.41
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,348.7,274.61
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,419.77,329.54
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,480.72,374.29
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,543.87,418.69
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,600.99,457.34
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,658.77,494.66
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,708.28,525.12
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,756.89,554.28
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,793.59,574.47
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,832.85,596.05
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,864.85,614.44
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,894.16,631.09
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,919.81,644.1
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,930.65,647.98
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,942.63,653.37
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,951.13,656.67
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,954.58,655.7
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,954.38,652.68
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,946.68,646.66
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,935.4,638.7
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,919.64,627.77
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,900.45,614.93
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,790.11,543.05
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,662.06,455.73
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,740.33,511.87
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,779.62,539.38
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,697.7,482.0
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,612.89,423.43
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,622.72,432.92
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,608.83,424.49
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,494.74,345.98
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,406.69,285.99
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,354.21,250.56
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,311.9,221.71
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,296.3,210.35
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,278.85,197.24
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,250.09,168.38
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,202.15,125.36
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,138.78,82.66
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,74.45,54.91
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,72.16,53.36
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,69.69,51.55
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,67.23,49.86
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,64.67,48.03
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,60.02,44.42
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,55.18,40.53
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,49.18,35.6
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,43.03,30.31
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,32.03,20.75
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.53,11.4
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,12.38,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,75.17,25.33
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,165.21,118.91
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,231.45,176.41
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,306.69,239.0
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,372.94,292.52
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,443.89,347.37
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,505.48,391.54
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,569.1,434.77
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,625.39,469.57
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,681.94,501.48
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,727.21,526.45
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,774.82,552.13
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,815.85,572.5
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,854.79,591.08
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,887.22,609.49
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,916.82,626.28
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,928.01,630.91
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,946.98,640.51
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,959.67,647.69
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,968.78,652.98
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,971.26,653.23
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,970.05,651.52
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,802.89,547.49
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,591.27,406.92
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,672.27,462.35
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,734.02,501.61
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,685.9,469.21
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,630.55,433.22
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,665.1,457.0
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,689.04,472.68
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,642.1,441.73
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,600.56,414.5
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,588.74,407.78
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,570.84,396.17
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,534.46,371.09
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,495.66,343.69
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,429.05,297.54
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,371.84,258.41
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,342.61,236.35
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,308.29,209.47
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,266.41,178.19
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,224.79,148.54
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,182.9,122.84
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,146.78,111.81
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,106.27,80.28
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,68.67,50.44
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,66.14,48.73
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,63.49,46.84
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,59.84,44.05
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,56.1,41.09
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,49.71,35.85
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,43.13,30.23
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,32.02,20.56
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.51,11.04
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,62.52,16.43
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,132.61,94.45
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,194.28,147.17
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,264.61,205.15
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,329.62,257.79
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,400.55,313.23
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,468.03,363.01
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,533.04,409.06
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,591.67,449.21
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,651.19,488.68
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,701.22,520.36
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,750.45,550.69
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,793.07,576.07
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,834.01,600.02
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,861.38,616.21
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,891.85,634.48
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,915.89,647.81
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,936.83,659.23
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,949.66,665.97
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,959.0,670.7
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,962.26,670.96
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,961.87,669.14
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,826.0,579.32
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,657.57,462.87
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,701.64,493.06
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,727.89,509.98
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,729.47,511.41
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,734.52,515.06
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,737.37,516.34
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,736.03,514.75
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,727.43,512.19
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,704.05,499.13
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,658.98,467.77
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,612.09,434.5
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,525.96,373.16
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,457.58,324.76
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,385.73,274.39
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,327.04,233.71
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,314.81,223.33
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,300.55,210.34
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,263.25,179.07
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,215.73,141.03
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,181.68,122.87
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,152.41,116.77
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,137.49,105.4
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,121.57,93.09
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,111.27,85.5
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,100.53,77.4
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,88.98,68.26
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,77.03,58.58
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,64.31,48.12
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,51.24,37.05
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,37.09,24.74
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,22.62,10.91
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,12.38,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,32.79,3.58
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,72.51,49.67
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,115.59,86.61
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,171.55,133.04
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,216.78,170.19
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,264.44,208.19
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,310.25,243.45
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,357.73,278.77
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,493.73,379.81
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,636.57,479.63
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,686.3,509.08
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,735.31,537.1
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,745.41,537.91
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,741.59,529.33
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,814.55,573.21
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,879.1,607.92
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,901.83,616.38
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,928.56,627.54
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,941.47,632.69
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,950.9,636.08
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,953.81,635.54
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,953.08,633.1
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,932.75,622.82
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,922.55,618.73
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,907.04,610.08
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,888.22,599.47
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,769.38,523.94
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,622.64,426.4
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,607.43,418.81
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,591.16,409.11
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,537.13,373.45
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,486.39,339.73
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,563.02,395.56
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,604.41,424.15
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,555.24,389.36
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,505.2,353.46
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,407.6,285.3
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,345.07,243.87
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,330.43,230.56
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,308.63,210.13
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,256.99,167.68
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,199.24,121.85
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,142.7,86.13
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,91.0,67.98
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,90.69,68.05
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,90.39,68.06
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,85.33,64.35
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,80.52,60.77
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,74.67,56.25
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,68.65,51.43
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,59.2,43.57
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,49.46,35.23
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,36.58,24.04
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,22.67,10.49
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,12.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,7.4,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,14.83,5.82
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,25.6,15.03
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,36.4,24.1
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,50.07,35.38
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,63.82,46.53
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,145.97,113.19
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,228.32,178.02
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,172.34,132.35
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,107.22,79.44
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,114.38,84.65
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,121.6,89.73
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,171.36,127.23
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,222.08,164.26
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,574.09,423.84
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,878.06,620.77
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,894.67,622.62
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,914.94,629.81
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,928.98,636.07
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,939.64,640.4
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,942.43,638.85
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,941.66,635.4
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,935.86,632.42
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,926.51,627.49
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,909.96,619.23
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,890.14,608.96
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,866.7,595.62
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,840.25,580.39
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,709.79,494.04
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,574.22,401.52
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,651.45,458.52
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,693.11,488.59
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,607.44,427.68
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,531.05,373.87
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,492.34,347.45
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,454.35,320.73
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,410.35,289.55
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,369.12,260.03
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,337.62,236.35
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,303.36,209.94
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,253.3,165.76
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,185.29,108.78
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,143.48,88.12
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,117.36,89.62
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,128.31,98.74
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,136.68,105.73
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,123.6,95.77
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,110.12,85.36
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,95.62,73.73
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,80.75,61.56
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,66.06,49.39
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,51.07,36.67
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,36.07,23.7
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,21.06,9.05
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,11.1,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,67.53,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,148.93,104.83
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,217.21,164.21
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,293.55,227.12
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,361.42,281.41
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,434.64,337.53
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,496.69,383.54
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,560.98,429.4
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,617.98,467.36
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,675.51,503.34
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,721.33,531.41
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,769.37,560.47
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,811.29,584.98
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,851.2,607.88
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,882.67,627.13
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,911.32,644.52
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,923.61,651.56
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,943.61,663.56
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,955.95,671.52
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,964.72,677.4
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,893.71,630.6
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,775.1,547.71
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,708.45,502.07
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,626.72,445.35
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,692.93,491.39
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,740.0,523.35
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,554.34,396.03
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,379.29,271.63
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,618.62,448.43
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,791.32,568.73
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,751.74,541.87
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,709.76,512.7
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,585.77,422.3
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,475.49,341.35
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,417.23,300.31
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,366.85,264.48
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,373.5,268.58
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,369.15,263.41
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,266.42,190.99
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,184.37,134.15
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,188.83,122.64
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,170.81,93.47
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,115.06,61.08
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,70.26,51.73
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,68.87,50.82
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,61.7,45.15
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,59.55,43.66
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,57.33,42.06
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,53.45,39.02
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,49.45,35.77
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,43.97,31.14
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.41,26.23
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,29.98,18.7
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,20.23,8.02
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,11.1,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,63.95,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,141.61,99.28
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,205.9,156.67
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,285.03,222.96
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,351.55,277.7
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,423.29,334.56
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,336.28,266.27
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,221.29,173.28
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,447.13,351.67
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,663.27,509.92
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,708.89,538.85
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,756.86,570.31
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,800.18,597.31
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,841.82,622.86
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,873.72,640.41
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,892.35,649.12
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,915.95,661.61
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,936.46,672.01
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,949.41,677.96
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,958.79,681.73
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,808.74,579.62
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,605.46,434.31
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,805.2,575.92
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,947.4,664.7
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,931.92,651.29
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,912.88,637.5
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,705.87,500.76
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,468.09,332.94
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,583.71,414.97
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,669.41,471.81
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,599.06,422.53
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,531.82,376.15
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,484.29,343.94
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,439.82,313.36
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,384.12,274.82
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,332.96,239.17
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,352.52,252.57
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,364.7,259.15
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,338.62,232.49
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,292.3,186.21
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,229.44,136.55
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,174.34,96.27
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,118.68,64.24
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,74.28,55.11
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,87.87,66.39
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,129.02,99.79
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,85.81,65.22
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,62.9,46.79
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,59.59,44.27
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,56.26,41.58
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,49.48,35.85
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,40.54,28.12
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,30.42,19.13
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.15,7.52
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,11.1,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,59.84,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,132.48,92.01
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,195.61,148.03
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,268.59,208.53
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,338.98,265.45
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,411.32,321.84
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,473.94,368.53
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,539.02,415.13
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,596.61,454.07
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,654.83,491.51
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,599.67,447.88
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,519.4,386.67
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,524.0,387.47
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,506.29,372.35
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,453.3,332.96
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,377.57,277.22
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,444.24,324.6
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,530.28,382.92
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,621.41,445.4
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,730.84,517.41
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,726.28,511.92
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,719.76,506.32
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,848.5,595.96
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,931.38,649.24
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,915.24,637.34
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,895.75,624.5
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,871.75,610.16
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,844.73,593.87
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,812.76,573.18
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,778.18,550.75
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,739.22,525.23
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,698.07,497.2
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,653.57,466.55
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,607.36,433.85
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,559.53,399.59
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,508.13,361.66
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,454.14,320.05
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,399.85,276.92
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,343.95,231.55
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,288.53,186.13
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,237.85,154.57
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,221.88,153.08
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,156.32,101.31
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,76.63,57.04
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,94.86,72.14
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,116.59,89.98
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,90.08,68.84
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,67.82,50.89
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,63.25,47.33
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,58.54,43.49
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,49.07,35.58
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.14,28.71
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.34,19.08
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,19.35,6.4
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,52.85,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,116.9,80.6
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,179.42,136.3
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,251.13,196.08
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,177.8,139.6
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,72.19,53.32
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,185.82,145.83
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,291.03,228.03
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,266.71,206.74
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,221.71,169.91
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,331.14,253.47
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,429.81,325.28
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,473.09,354.21
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,516.41,382.9
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,490.41,361.25
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,461.07,337.8
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,716.87,518.8
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,941.75,658.27
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,942.75,652.59
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,952.28,655.14
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,844.66,583.9
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,700.39,484.74
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,709.35,492.27
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,716.29,496.88
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,832.17,576.81
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,903.47,622.24
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,879.59,608.17
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,852.58,593.1
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,738.89,518.1
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,614.68,432.13
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,675.62,478.92
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,705.53,502.2
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,619.03,440.69
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,543.59,387.05
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,536.6,382.94
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,510.01,362.37
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,353.07,251.68
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,246.22,178.41
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,283.0,197.7
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,287.77,187.28
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,214.18,142.13
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,198.43,144.45
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,164.09,120.44
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,140.81,109.02
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,106.07,81.46
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,86.84,66.13
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,82.13,62.65
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,77.52,59.15
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,71.21,54.15
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.72,48.83
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,55.46,41.06
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,45.95,32.81
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,33.24,21.46
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,19.61,5.78
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,10.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
