Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,12.25,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,26.54,14.36
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,61.03,43.75
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,93.86,71.49
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,127.12,99.33
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,172.68,136.44
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,133.16,103.87
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,94.61,71.57
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,137.02,105.48
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,180.59,139.4
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,316.89,245.07
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,430.21,328.73
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,346.24,262.42
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,224.76,168.4
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,209.95,156.71
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,195.52,145.01
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,209.8,155.07
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,224.03,164.88
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,359.76,263.55
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,481.65,347.19
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,751.69,532.34
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,960.03,659.06
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,908.26,622.13
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,841.01,575.6
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,796.25,546.31
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,741.56,510.54
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,702.13,485.55
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,662.98,460.23
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,631.87,440.61
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,595.05,416.99
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,623.83,438.26
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,641.03,450.74
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,629.7,444.83
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,604.45,428.75
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,555.17,394.37
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,505.38,358.63
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,427.06,302.63
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,370.07,263.24
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,343.15,238.73
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,295.88,195.81
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,218.12,147.01
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,195.57,142.81
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,178.63,128.31
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,152.05,117.99
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,147.67,115.03
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,134.7,105.07
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,121.33,94.85
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,107.55,84.07
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,86.79,67.12
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,66.04,49.89
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.11,41.59
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,45.91,32.73
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,32.45,20.73
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.95
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,35.37,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,99.88,66.69
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,171.79,129.78
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,244.2,189.47
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,310.84,242.61
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,384.07,298.33
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,344.01,267.36
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,289.84,224.72
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,317.68,245.19
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,344.22,263.61
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,388.73,295.17
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,433.75,326.25
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,383.7,287.06
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,310.84,231.47
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,423.25,313.79
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,518.72,380.59
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,568.16,413.14
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,617.3,445.23
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,625.6,448.71
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,632.36,451.54
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,597.74,425.7
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,562.26,399.63
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,488.53,348.55
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,433.74,309.88
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,431.01,307.65
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,427.9,304.81
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,434.72,310.1
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,440.59,314.7
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,503.26,359.27
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,550.18,392.19
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,433.23,312.85
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,330.37,241.19
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,301.45,221.34
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,273.37,201.4
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,305.2,225.44
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,332.63,245.75
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,208.13,154.31
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,86.56,62.35
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,128.1,94.95
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,166.92,125.07
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,144.95,108.48
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,123.72,92.49
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,74.02,53.77
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,20.67,11.88
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,82.41,64.03
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,134.42,107.49
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,122.59,98.12
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,110.43,88.43
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,97.03,77.3
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,80.11,62.94
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,63.43,48.6
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,46.48,33.77
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,30.21,19.15
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.52
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.27,2.72
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,15.63,7.35
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,21.84,12.62
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,28.05,17.83
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,46.35,33.05
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,65.11,48.45
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,52.2,37.57
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,39.73,27.12
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,54.33,38.86
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,68.98,50.47
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,97.31,72.85
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,126.4,95.46
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,120.2,90.29
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,114.24,85.39
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,132.97,99.79
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,151.77,114.06
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,275.07,208.67
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,390.26,293.98
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,328.25,247.14
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,254.31,191.4
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,229.11,172.36
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,204.4,153.5
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,195.87,146.68
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,187.39,139.9
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,239.05,178.98
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,289.97,216.89
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,333.93,249.44
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,366.87,273.64
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,415.97,310.73
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,463.68,346.26
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,446.4,333.55
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,428.57,320.57
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,295.65,222.34
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,171.82,128.76
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,185.31,139.44
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,197.91,149.21
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,178.63,134.58
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,159.88,120.39
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,113.65,84.7
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,66.53,47.79
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,91.65,68.16
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,114.25,90.54
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,124.38,99.23
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,137.22,110.21
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,122.54,98.51
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,107.57,86.39
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,91.73,73.12
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,75.61,59.36
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,59.79,45.69
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,43.72,31.55
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,28.54,17.76
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,12.37,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.4,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,36.95,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,112.48,74.47
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,179.29,138.02
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,256.74,204.84
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,165.22,132.92
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,47.2,33.83
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,121.58,96.03
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,197.24,157.62
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,156.28,123.11
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,106.78,81.64
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,112.0,85.43
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,117.34,89.21
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,157.11,120.37
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,197.48,151.36
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,214.65,163.83
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,231.8,176.2
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,324.02,245.42
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,400.7,300.93
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,388.16,290.47
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,375.52,280.41
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,363.77,270.72
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,352.1,261.18
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,408.03,301.73
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,462.39,340.16
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,590.34,431.23
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,708.54,511.55
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,559.99,407.23
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,420.09,307.1
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,478.97,349.83
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,539.41,391.54
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,379.41,278.17
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,232.41,170.85
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,189.87,139.7
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,148.2,108.52
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,134.28,98.11
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,120.74,87.92
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,245.32,181.26
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,349.11,254.9
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,310.19,226.03
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,274.21,199.92
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,251.93,181.33
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,224.58,159.43
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,188.46,136.56
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,160.77,127.04
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,148.2,117.34
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,127.23,100.61
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,112.83,89.27
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,98.12,77.45
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,86.1,67.49
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,70.58,54.37
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,54.97,41.11
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,39.26,27.48
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,25.22,14.82
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.55,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,44.2,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,127.83,82.97
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,200.8,153.93
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,282.12,223.89
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,162.26,130.31
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,69.97,52.97
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,155.72,123.1
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,118.05,91.63
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,92.66,70.25
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,83.46,62.58
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,74.84,55.41
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,114.96,87.33
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,156.05,119.36
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,159.63,121.79
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,163.31,124.39
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,190.61,145.18
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,217.94,165.69
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,342.59,260.51
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,453.51,341.93
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,504.85,378.19
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,572.98,425.69
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,564.78,418.44
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,555.84,411.17
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,427.89,318.19
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,307.89,229.22
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,467.56,347.36
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,593.04,435.69
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,600.42,439.55
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,611.05,446.14
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,492.64,361.81
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,385.09,283.95
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,275.99,204.89
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,170.51,126.23
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,298.46,222.7
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,406.5,300.03
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,273.91,202.55
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,155.25,114.61
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,237.93,168.75
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,285.12,188.86
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,229.1,142.92
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,174.36,101.82
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,141.67,90.93
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,140.18,110.4
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,129.7,102.23
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,120.43,95.0
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,106.19,83.74
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,91.84,72.17
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,76.73,59.73
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,61.48,46.9
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,46.81,34.28
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,31.99,21.34
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,20.24,10.68
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,32.34,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,91.76,56.7
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,166.73,126.26
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,240.76,188.73
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,309.14,245.49
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,384.39,305.73
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,448.24,355.03
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,523.03,410.44
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,477.54,372.93
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,408.06,317.3
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,457.84,353.33
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,508.13,388.14
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,635.85,479.79
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,752.61,560.0
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,835.72,611.73
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,903.78,651.27
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,928.74,663.09
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,950.54,673.26
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,964.54,679.9
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,974.98,684.47
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,932.2,655.14
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,869.85,609.92
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,926.34,650.16
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,949.25,663.71
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,934.13,653.12
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,915.51,640.85
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,890.35,625.24
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,862.07,607.72
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,828.76,587.49
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,792.77,565.39
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,752.33,539.17
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,709.66,510.05
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,663.49,478.22
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,615.53,444.2
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,564.72,406.84
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,512.44,367.28
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,456.57,323.94
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,400.44,279.09
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,343.35,232.43
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,286.86,185.82
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,229.79,139.95
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,174.27,98.93
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,113.26,62.67
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,72.36,54.15
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,86.68,66.14
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,120.36,93.89
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,106.11,82.65
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,91.76,71.21
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,69.09,52.59
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,53.6,39.68
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,44.5,31.86
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.79,24.97
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.48,14.48
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,27.97,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,80.85,47.75
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,144.63,108.7
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,225.72,176.75
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,202.04,159.89
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,167.11,131.7
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,317.9,255.04
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,492.98,391.52
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,549.76,432.25
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,615.71,478.84
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,561.13,434.24
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,483.67,372.91
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,408.88,314.16
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,327.49,249.64
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,345.28,261.84
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,362.67,273.24
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,294.59,221.18
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,214.37,159.85
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,148.21,109.54
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,84.7,60.51
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,211.61,157.75
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,360.88,267.28
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,269.2,199.41
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,172.85,127.5
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,223.79,165.85
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,274.38,203.06
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,384.04,283.12
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,478.31,349.62
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,539.2,392.1
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,583.53,422.45
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,660.14,480.81
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,698.94,511.5
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,612.72,447.43
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,535.88,390.73
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,478.58,349.87
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,428.04,313.34
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,397.94,291.01
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,367.6,267.62
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,327.42,237.49
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,294.56,212.64
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,246.2,167.45
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,181.61,110.22
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,144.47,94.36
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,136.59,108.13
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,124.08,98.23
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,105.88,83.51
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,102.43,81.11
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,93.69,74.13
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,82.38,64.68
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,70.74,54.72
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,56.76,42.62
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,42.42,29.97
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,27.81,16.34
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.37,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.97,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,11.53,1.87
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,23.96,13.64
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,37.27,25.07
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,53.82,39.0
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,70.17,52.53
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,186.19,148.66
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,293.76,234.66
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,285.87,225.86
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,257.49,201.57
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,366.99,286.51
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,483.96,372.91
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,407.28,312.08
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,323.9,246.71
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,311.51,236.34
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,298.8,225.4
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,223.45,168.09
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,169.17,126.27
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,256.64,192.42
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,365.85,271.61
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,355.08,262.16
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,344.41,253.58
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,246.82,182.41
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,170.18,125.44
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,148.36,108.86
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,126.85,92.32
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,270.87,199.85
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,407.13,296.12
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,385.61,279.99
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,364.65,265.31
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,461.79,335.42
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,540.72,390.06
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,515.26,372.07
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,489.25,354.26
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,364.62,266.55
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,254.82,187.68
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,214.75,158.83
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,175.93,130.19
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,134.52,99.35
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,93.59,68.28
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,114.66,84.93
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,134.19,100.32
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,116.31,86.9
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,98.86,77.12
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,86.51,67.17
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,74.03,56.98
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,64.46,49.25
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,54.7,41.2
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,56.17,42.58
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,61.33,46.97
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,50.85,37.78
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,40.64,28.55
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,26.72,15.24
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,13.05,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.83,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,40.66,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,116.79,65.55
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,195.44,147.79
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,279.65,219.57
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,352.15,280.27
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,431.23,343.81
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,280.89,225.79
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,68.12,50.3
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,76.26,56.87
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,84.45,63.14
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,99.62,74.9
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,114.8,86.48
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,154.28,117.14
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,194.36,147.6
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,243.84,185.26
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,313.45,237.22
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,396.94,298.65
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,500.73,372.47
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,529.51,391.76
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,557.35,410.66
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,631.43,462.61
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,721.76,523.57
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,449.01,332.5
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,179.92,132.52
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,204.02,150.87
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,227.81,168.17
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,402.7,297.43
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,572.16,416.19
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,511.75,372.53
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,446.69,326.41
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,517.66,378.79
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,575.18,419.83
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,421.28,309.24
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,282.02,207.21
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,386.4,284.54
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,466.0,339.71
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,387.59,282.45
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,325.56,238.16
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,320.09,226.6
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,284.93,187.17
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,228.44,141.07
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,167.94,95.86
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,112.95,64.01
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,73.8,55.89
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,72.31,55.02
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,70.75,54.04
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,67.55,51.64
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,64.23,49.09
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,58.35,44.14
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,52.24,38.85
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,43.0,30.8
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,35.25,23.76
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.6,13.17
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,39.25,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,113.19,59.54
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,193.48,145.32
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,279.32,218.34
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,351.34,278.35
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,429.7,341.07
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,495.1,391.31
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,563.23,441.55
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,495.37,387.08
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,381.94,297.91
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,412.76,320.56
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,442.3,341.1
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,462.04,353.26
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,479.97,364.0
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,713.39,534.67
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,910.17,662.91
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,762.5,558.86
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,550.89,404.7
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,686.73,502.66
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,821.33,593.59
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,826.97,594.14
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,829.88,594.17
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,909.19,650.72
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,953.95,678.17
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,936.72,666.96
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,915.98,654.15
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,890.46,637.4
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,861.73,618.64
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,664.98,482.23
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,451.04,326.27
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,319.54,233.78
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,191.59,140.11
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,217.53,159.75
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,242.49,178.13
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,290.77,214.08
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,332.55,244.7
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,351.57,257.67
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,361.53,262.75
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,321.88,232.85
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,284.67,204.99
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,251.11,174.37
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,201.57,132.32
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,157.11,106.17
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,133.48,104.7
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,121.54,95.36
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,104.2,81.45
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,94.36,73.73
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,86.92,67.86
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,75.16,58.17
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,63.04,47.93
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,50.47,37.04
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,37.62,25.66
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,24.45,12.68
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
