Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,33.1,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,98.44,47.54
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,175.45,131.33
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,258.37,202.03
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,336.59,266.88
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,418.75,332.66
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,404.47,320.91
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,368.55,291.77
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,403.98,317.67
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,437.79,341.16
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,502.76,387.94
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,570.03,434.76
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,582.86,440.04
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,591.84,442.94
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,703.23,520.86
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,799.56,585.62
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,778.56,565.91
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,733.97,532.25
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,789.81,569.21
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,826.38,592.54
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,919.82,655.07
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,979.4,689.25
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,971.37,682.31
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,959.57,673.94
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,943.11,662.17
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,923.02,648.31
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,897.15,632.23
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,867.98,614.12
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,784.33,557.25
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,689.89,489.49
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,605.61,432.23
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,530.05,379.73
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,551.51,396.27
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,559.9,402.17
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,519.11,372.86
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,477.34,342.43
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,437.14,312.06
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,393.84,278.26
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,338.47,237.68
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,296.24,207.44
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,239.52,155.65
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,163.04,89.67
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,107.04,58.18
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,68.32,51.13
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,66.45,49.82
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,59.06,43.87
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,56.41,41.91
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,53.68,39.81
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,49.6,36.48
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,45.46,32.94
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,38.61,26.92
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,31.64,20.55
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,21.27,9.79
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,38.79,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,110.5,48.83
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,192.99,143.94
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,279.08,217.11
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,354.06,279.4
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,436.14,344.87
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,501.43,394.64
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,569.43,444.19
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,625.98,482.16
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,686.38,521.59
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,736.73,553.32
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,785.96,583.65
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,828.26,608.78
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,858.88,625.97
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,890.88,644.72
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,920.01,661.49
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,942.3,673.18
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,961.29,682.86
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,973.92,690.03
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,982.84,695.07
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,821.25,587.9
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,604.17,434.09
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,679.31,487.23
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,733.09,523.41
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,521.01,377.06
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,305.15,221.82
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,508.68,369.96
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,684.11,489.4
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,628.71,449.72
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,568.59,408.27
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,600.81,432.41
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,620.94,447.05
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,631.89,456.16
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,616.67,445.79
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,564.99,408.17
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,512.04,368.5
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,455.98,324.49
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,399.81,279.11
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,337.81,228.37
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,279.68,180.01
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,222.01,133.47
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,166.37,92.64
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,110.5,61.32
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,72.47,54.33
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,65.29,48.66
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,64.38,48.1
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,61.24,45.75
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,58.0,43.25
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,53.73,39.78
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,49.41,36.09
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,41.49,29.17
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,31.64,20.37
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,20.56,8.67
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,10.24,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,34.98,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,101.29,38.87
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,180.45,134.4
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,266.99,208.49
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,340.27,270.08
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,420.16,334.79
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,486.63,386.69
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,555.97,438.77
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,616.1,480.53
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,677.02,520.97
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,727.82,553.64
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,773.92,582.32
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,816.4,608.29
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,856.78,632.46
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,889.59,652.62
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,919.63,670.93
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,943.03,683.52
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,951.1,686.23
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,690.63,508.53
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,351.38,258.52
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,561.91,413.7
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,767.87,554.9
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,886.35,637.73
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,954.41,681.91
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,935.63,668.93
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,913.47,654.53
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,888.07,638.09
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,859.53,619.62
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,824.42,596.79
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,786.93,572.29
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,509.06,376.28
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,229.47,167.72
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,451.69,336.03
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,614.11,450.24
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,448.31,328.32
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,317.26,232.41
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,375.92,272.9
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,397.4,279.7
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,340.29,232.18
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,283.9,185.25
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,227.88,149.96
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,215.2,151.7
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,146.79,97.32
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,74.87,56.3
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,72.41,54.56
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,69.81,52.61
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,66.18,49.88
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,62.42,46.95
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,56.44,42.04
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,50.24,36.76
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,40.15,28.01
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,31.59,20.25
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,19.78,7.42
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,38.17,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,109.58,35.13
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,192.42,142.85
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,279.0,217.32
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,352.5,278.85
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,432.67,343.16
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,498.93,394.29
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,568.0,445.39
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,627.55,486.26
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,684.58,524.12
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,735.01,555.63
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,784.35,585.52
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,826.67,609.93
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,866.89,632.47
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,888.41,642.49
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,917.16,657.23
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,939.82,667.85
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,959.16,676.36
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,971.47,682.6
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,980.12,686.78
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,982.52,685.9
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,981.12,682.89
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,972.91,677.96
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,960.95,670.89
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,944.35,661.65
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,924.15,650.15
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,897.71,634.15
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,868.02,616.06
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,762.15,545.05
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,643.0,460.44
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,633.86,456.16
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,624.15,450.25
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,539.57,390.51
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,466.45,338.43
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,507.32,368.99
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,510.18,368.3
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,453.9,323.56
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,397.01,277.31
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,339.01,229.59
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,281.28,181.53
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,216.16,128.81
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,158.01,85.67
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,101.1,54.04
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,63.85,47.5
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,65.32,48.94
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,73.24,55.69
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,61.41,46.11
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,48.89,35.79
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,44.97,32.57
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,41.01,29.15
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,34.38,23.28
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,27.64,17.04
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,17.9,5.36
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,10.24,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,37.7,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,107.8,25.56
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,192.46,141.27
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,280.22,216.02
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,353.07,275.94
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,432.51,338.27
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,498.89,388.01
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,568.12,437.37
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,624.23,474.67
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,684.28,513.57
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,735.37,544.03
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,785.38,572.83
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,826.7,595.97
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,865.77,617.32
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,898.14,637.13
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,916.72,648.41
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,936.39,660.08
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,952.43,669.45
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,964.96,677.31
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,973.89,683.09
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,823.1,584.26
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,617.01,440.47
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,576.77,413.36
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,519.55,373.41
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,575.34,412.49
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,611.15,437.09
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,767.01,548.64
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,864.13,613.95
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,733.58,523.34
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,586.69,418.48
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,629.08,449.91
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,657.98,470.0
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,581.71,416.69
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,516.77,371.13
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,506.34,363.87
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,486.28,348.2
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,426.37,304.23
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,376.41,267.59
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,338.57,233.85
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,280.91,181.56
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,223.52,135.62
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,167.75,94.93
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,106.86,59.92
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,71.95,53.67
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,69.34,51.78
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,66.58,49.7
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,63.16,47.15
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,59.64,44.42
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,54.28,40.03
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,48.79,35.35
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,38.67,26.58
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,30.07,18.74
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,18.24,4.31
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,6.83,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,29.79,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,87.28,11.25
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,169.45,124.6
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,256.69,200.1
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,332.04,263.54
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,414.53,330.5
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,482.02,383.11
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,552.58,435.83
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,613.83,478.07
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,676.07,519.12
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,727.27,551.6
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,773.85,580.07
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,817.29,605.75
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,858.77,629.58
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,891.79,649.18
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,921.98,666.9
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,937.02,673.47
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,960.52,685.63
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,973.34,692.33
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,982.48,696.92
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,823.44,590.48
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,608.82,437.83
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,654.55,471.06
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,714.35,511.22
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,844.88,603.45
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,925.77,655.45
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,899.6,637.97
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,870.13,619.33
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,836.84,598.18
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,800.39,574.89
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,759.02,548.21
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,715.14,518.42
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,666.87,484.24
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,616.73,447.83
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,564.1,408.41
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,510.17,366.87
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,453.7,322.34
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,396.7,276.06
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,338.24,227.61
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,280.05,179.02
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,221.06,131.33
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,156.28,83.73
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,99.09,52.62
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,63.33,46.69
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,61.91,45.73
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,60.48,44.72
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,52.62,38.51
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,49.7,36.32
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,45.79,33.09
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,41.87,29.69
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,34.87,23.5
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,27.76,16.84
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,13.67,0.67
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,30.32,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,87.73,0.72
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,172.04,125.84
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,261.61,203.54
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,335.82,265.95
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,416.89,331.47
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,484.97,384.23
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,556.18,437.05
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,616.39,477.83
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,677.41,517.33
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,729.7,550.08
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,777.24,578.7
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,820.6,602.61
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,862.01,624.58
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,895.54,642.23
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,926.26,657.86
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,937.89,661.41
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,957.78,670.3
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,970.82,677.63
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,980.23,682.91
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,981.9,684.27
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,979.79,683.46
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,861.18,606.73
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,702.7,497.15
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,837.5,593.36
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,923.23,648.63
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,817.99,578.37
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,688.77,487.96
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,685.46,488.14
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,684.88,488.86
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,708.68,508.54
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,710.41,512.3
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,662.93,478.88
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,613.7,443.63
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,560.72,405.34
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,506.83,365.06
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,451.07,321.33
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,394.91,276.02
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,330.49,228.94
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,291.72,203.77
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,236.06,166.36
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,198.62,144.39
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,106.97,77.33
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,7.43,0.54
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,27.27,17.19
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,47.19,33.91
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,40.52,28.5
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,33.87,23.02
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,26.81,17.09
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,19.77,11.08
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,13.98,6.06
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,8.21,0.97
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.1,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,6.83,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,13.44,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,67.85,46.69
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,115.02,87.87
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,161.14,126.92
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,222.25,176.91
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,252.59,201.74
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,310.61,247.1
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,245.81,194.04
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,159.57,123.32
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,484.38,380.14
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,775.36,584.25
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,819.77,609.11
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,862.36,634.94
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,657.78,490.9
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,375.54,280.68
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,701.13,521.31
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,962.06,689.27
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,974.24,692.16
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,982.76,695.63
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,984.56,693.67
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,982.52,689.54
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,921.67,650.86
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,829.49,586.58
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,803.8,568.9
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,776.41,549.48
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,696.98,495.65
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,620.93,443.54
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,738.28,529.46
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,799.31,572.56
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,757.16,544.82
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,712.58,514.92
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,665.0,482.02
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,615.43,446.68
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,562.14,407.29
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,507.65,365.73
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,451.31,321.6
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,394.46,275.59
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,335.48,226.8
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,276.92,177.92
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,218.66,135.76
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,185.54,117.35
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,117.94,71.74
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,64.05,47.7
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,70.69,53.44
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,83.25,64.03
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,73.52,56.23
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,63.3,47.89
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,54.89,40.88
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,46.2,33.42
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,36.36,24.76
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,26.29,15.46
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,13.24,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,5.97,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,11.55,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,48.7,31.95
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,93.42,70.62
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,129.52,101.37
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,166.77,132.38
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,202.5,161.11
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,238.44,189.1
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,462.69,364.67
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,686.7,522.5
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,737.74,551.5
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,787.72,580.67
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,757.72,557.25
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,698.73,512.54
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,671.29,492.05
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,659.44,481.23
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,582.81,425.41
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,523.01,380.66
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,553.54,401.58
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,583.05,420.83
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,522.32,377.0
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,442.4,320.26
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,588.33,423.69
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,727.15,516.24
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,652.03,464.33
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,595.02,425.38
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,598.11,428.09
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,599.3,429.0
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,608.38,436.18
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,621.91,445.99
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,593.38,426.97
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,564.41,407.75
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,519.0,376.19
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,473.93,344.63
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,469.83,342.38
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,456.44,332.29
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,399.08,290.44
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,351.14,255.6
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,318.02,230.0
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,283.99,202.7
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,245.19,170.89
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,201.72,137.15
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,158.16,114.05
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,151.66,120.83
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,136.6,108.93
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,121.16,96.58
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,105.61,84.1
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,89.75,71.07
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,73.85,57.57
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,57.68,43.55
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,41.85,29.66
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,25.83,15.13
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,13.18,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.27,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,8.23,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,24.12,12.83
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,40.86,27.66
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,65.4,48.41
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,90.14,69.1
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,126.03,98.4
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,154.18,120.78
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,164.15,127.81
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,160.66,124.1
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,205.8,158.52
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,238.11,181.92
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,307.83,232.88
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,378.94,282.31
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,403.34,297.72
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,427.2,313.02
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,498.84,361.54
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,549.72,394.64
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,580.77,414.3
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,610.74,433.25
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,620.22,438.02
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,628.36,442.18
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,592.2,417.53
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,555.98,393.05
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,605.56,428.2
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,651.51,459.7
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,626.15,442.46
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,600.62,425.71
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,586.57,417.01
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,571.41,407.35
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,665.43,477.1
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,710.06,511.11
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,661.91,477.72
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,612.2,442.96
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,559.96,405.67
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,506.64,366.08
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,448.9,321.11
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,391.37,274.76
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,332.36,226.55
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,274.06,178.3
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,216.1,131.37
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,160.04,90.4
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,98.66,55.79
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,67.46,50.79
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,64.94,48.92
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,62.3,46.88
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,58.67,44.07
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,54.92,41.06
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,48.98,36.05
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,42.85,30.69
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,34.23,23.0
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,25.41,14.39
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
