Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,104.59,52.41
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,212.03,161.33
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,289.61,227.14
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,381.53,300.88
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,454.92,357.51
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,532.17,414.53
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,597.19,459.6
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,663.51,503.7
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,718.62,538.31
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,773.16,571.57
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,817.91,597.51
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,860.86,621.83
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,890.17,637.6
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,922.37,655.16
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,949.44,667.94
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,973.32,678.65
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,986.57,684.69
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,996.11,688.73
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,984.14,679.97
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,981.58,677.27
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,824.74,577.54
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,619.2,437.82
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,801.86,567.47
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,921.54,645.29
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,894.3,626.94
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,863.9,608.19
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,828.06,585.28
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,789.61,560.59
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,747.03,533.23
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,707.58,506.22
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,658.24,472.05
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,607.32,435.89
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,552.84,396.74
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,497.55,355.63
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,439.78,310.87
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,382.34,265.01
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,323.33,217.44
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,260.75,166.94
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,202.69,121.33
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,147.23,82.86
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,93.04,57.06
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,73.98,55.88
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,70.89,53.55
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,67.7,51.06
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,62.71,47.19
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,57.59,43.04
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,46.99,33.96
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.24,26.19
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,26.22,15.02
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,13.99,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,7.68,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,95.52,43.12
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,192.42,147.2
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,268.06,212.83
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,351.97,282.4
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,423.06,339.27
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,498.71,397.17
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,571.64,449.45
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,640.05,495.68
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,696.55,532.58
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,752.66,568.21
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,800.61,596.62
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,847.09,623.44
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,882.73,643.41
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,915.79,661.54
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,940.79,674.35
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,969.91,689.78
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,983.58,696.22
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,993.56,700.59
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,812.79,579.95
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,589.93,423.08
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,806.35,576.38
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,959.78,673.54
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,773.51,548.52
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,549.32,391.3
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,641.79,457.9
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,710.49,505.02
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,523.08,376.06
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,330.09,238.72
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,205.4,149.73
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,94.47,67.05
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,65.96,45.46
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,37.48,23.55
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,153.7,112.91
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,261.2,193.12
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,237.38,175.36
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,217.06,160.54
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,144.52,106.52
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,72.37,51.55
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,114.89,84.68
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,151.64,113.09
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,141.71,105.43
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,132.07,104.23
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,117.89,93.13
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,103.24,81.43
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,88.12,69.05
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,72.56,56.01
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,57.53,43.08
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,40.7,28.39
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,25.59,14.35
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.89,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.64,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.22
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,30.18,19.34
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,43.99,31.18
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,60.16,44.86
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,76.18,58.22
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,81.31,62.35
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,86.77,66.67
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,74.51,56.32
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,63.92,47.41
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,105.56,81.37
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,149.19,116.4
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,126.41,97.64
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,104.92,80.04
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,135.34,104.25
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,166.04,128.32
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,158.61,122.15
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,151.39,116.24
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,185.9,143.52
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,220.37,170.5
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,201.24,155.29
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,182.53,140.49
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,179.68,137.91
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,176.84,135.36
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,195.46,149.94
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,213.72,164.16
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,176.03,134.63
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,139.29,105.72
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,153.46,117.23
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,167.29,128.47
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,154.61,118.51
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,142.22,108.79
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,126.55,96.45
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,111.26,84.39
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,109.8,83.4
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,108.31,82.4
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,106.78,81.54
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,105.18,80.63
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,88.72,67.45
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,72.3,54.21
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,61.41,45.51
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,50.54,38.56
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,43.86,32.87
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,37.19,27.11
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,30.54,21.29
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,23.91,15.4
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,17.7,9.82
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,11.51,4.22
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.57,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,123.89,42.62
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,255.89,199.5
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,339.66,275.65
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,432.43,354.86
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,506.39,415.96
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,584.11,475.98
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,644.25,520.15
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,709.38,566.62
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,763.32,602.94
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,816.2,637.55
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,859.07,662.95
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,899.65,686.18
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,922.04,698.9
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,952.03,716.89
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,975.46,728.83
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,995.5,738.47
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,1006.97,743.89
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,1014.6,746.94
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,1014.42,743.93
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,1010.24,738.54
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,925.4,681.63
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,809.02,596.82
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,542.87,407.17
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,260.73,195.06
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,337.16,252.99
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,398.14,297.63
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,323.49,242.34
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,244.7,183.49
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,364.71,275.07
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,474.19,355.61
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,502.61,376.67
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,514.73,385.4
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,443.96,333.18
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,380.65,286.51
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,354.59,266.29
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,326.55,243.81
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,294.29,217.16
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,259.8,188.21
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,219.56,156.13
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,178.92,125.99
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,114.07,79.93
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,64.62,49.72
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,61.79,47.62
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,58.88,45.35
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,54.21,41.45
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,49.44,37.3
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,42.31,30.83
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,35.06,24.0
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,23.18,11.83
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,108.37,27.18
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,229.1,176.71
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,315.83,253.95
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,412.05,334.42
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,487.9,395.4
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,567.68,455.87
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,633.22,501.69
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,699.84,546.42
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,755.08,582.57
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,804.78,614.01
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,849.36,641.32
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,891.74,666.72
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,925.94,685.83
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,957.18,702.86
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,980.86,715.46
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,988.55,717.87
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,1001.1,723.97
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,1009.89,727.71
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,1011.23,726.08
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,1008.69,722.23
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,999.21,715.62
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,985.89,706.79
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,967.77,693.69
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,945.93,678.39
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,917.33,660.21
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,885.41,639.91
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,849.35,616.87
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,810.28,591.72
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,700.62,513.87
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,585.09,429.77
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,619.51,456.57
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,615.95,453.86
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,506.32,372.94
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,414.08,305.6
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,377.86,278.23
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,340.74,249.16
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,226.06,165.81
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,134.7,100.7
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,154.15,100.28
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,139.28,76.36
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,81.92,50.88
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,60.88,45.98
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,57.85,43.69
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,54.74,41.25
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,50.26,37.63
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,45.7,33.75
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,38.81,27.6
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,31.81,21.08
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.96,9.44
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,10.24,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,119.73,18.19
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,249.34,192.99
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,336.24,271.5
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,432.61,352.21
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,509.2,413.03
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,589.68,472.23
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,655.83,517.81
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,718.74,559.06
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,773.68,594.7
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,827.54,628.69
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,873.1,655.03
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,916.47,679.39
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,950.35,698.67
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,969.66,708.43
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,993.21,720.31
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,1013.24,729.89
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,1024.99,733.64
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,1032.85,735.12
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,1033.63,732.36
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,1030.4,727.36
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,1021.12,720.27
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1007.84,710.93
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,988.18,696.44
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,964.73,679.82
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,935.77,660.54
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,903.34,639.2
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,863.52,612.71
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,821.11,584.63
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,775.88,555.17
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,728.22,522.21
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,676.94,485.92
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,623.79,447.49
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,566.72,405.34
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,508.65,361.23
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,448.79,314.88
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,385.74,264.82
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,323.11,214.41
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,261.4,164.32
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,198.98,115.48
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,138.65,74.51
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,80.41,49.87
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,66.0,49.95
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,57.39,42.97
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,54.23,40.44
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,50.08,37.05
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,45.88,33.45
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,38.97,27.32
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,31.97,20.81
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.63,8.11
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,124.89,2.6
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,262.79,201.35
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,349.24,280.87
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,444.89,361.66
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,521.44,422.57
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,601.78,481.41
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,666.46,525.72
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,727.41,565.31
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,783.12,601.47
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,837.73,635.93
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,881.52,662.27
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,922.91,686.61
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,957.29,704.49
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,976.95,712.45
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,999.67,722.35
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,1018.77,729.71
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,1030.35,731.63
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,1038.03,731.04
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,1039.19,727.1
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,1036.3,720.81
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,1026.3,712.56
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,1012.32,702.1
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,992.49,686.88
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,968.87,669.57
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,939.26,652.59
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,906.2,633.4
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,868.06,611.51
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,826.87,587.31
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,781.04,559.14
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,732.75,527.34
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,680.39,491.37
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,626.18,452.91
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,568.77,410.83
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,510.3,366.42
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,449.4,318.64
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,388.33,269.14
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,321.87,215.01
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,259.39,163.53
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,196.73,113.99
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,136.44,72.96
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,77.87,48.5
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,64.64,48.53
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,56.45,41.87
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,53.6,39.57
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,49.02,35.9
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,44.37,31.99
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,37.4,25.88
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,30.33,19.34
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.95,5.75
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,93.64,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,197.71,148.29
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,281.32,223.42
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,379.41,304.79
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,456.52,366.85
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,537.73,429.18
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,607.47,478.17
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,678.88,526.05
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,735.35,561.36
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,791.23,595.02
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,839.01,622.5
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,879.7,644.63
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,914.31,662.2
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,946.05,677.46
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,973.08,689.33
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,996.79,698.82
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,995.77,696.67
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,1003.75,700.48
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,1005.79,699.29
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,1003.98,695.98
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,995.33,690.84
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,982.82,683.51
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,964.05,671.07
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,941.59,656.49
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,655.06,469.57
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,336.92,242.45
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,235.13,170.7
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,150.32,108.4
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,202.12,147.1
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,252.63,184.03
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,466.33,342.54
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,609.68,441.18
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,553.84,398.34
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,497.06,354.92
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,436.48,307.59
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,376.29,259.06
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,299.0,204.21
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,253.5,176.66
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,205.69,131.16
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,135.49,72.97
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,78.55,49.74
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,61.08,45.18
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,58.06,42.93
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,54.96,40.54
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,50.09,36.63
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,45.13,32.45
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,37.82,26.06
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.39,19.16
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.96,1.93
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,104.77,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,220.63,164.28
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,306.4,241.95
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,401.8,320.49
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,478.1,380.5
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,558.48,439.38
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,623.46,482.64
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,689.52,524.3
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,744.61,558.12
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,794.16,587.24
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,839.49,611.62
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,882.75,634.0
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,917.03,652.81
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,948.41,669.73
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,974.25,683.9
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,984.61,688.63
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,996.43,695.93
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,1004.49,701.02
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,1004.29,699.76
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,1000.17,696.28
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,991.0,690.08
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,978.0,681.7
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,956.59,668.83
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,931.69,653.87
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,903.24,636.17
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,871.53,616.41
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,832.41,591.06
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,791.02,564.14
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,753.83,539.84
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,706.79,507.64
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,654.06,471.01
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,600.47,432.75
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,545.27,392.85
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,489.44,351.02
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,430.56,304.96
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,369.48,256.19
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,309.94,208.03
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,251.86,160.91
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,195.01,117.11
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,142.02,82.14
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,89.22,59.81
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,78.76,59.76
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,75.39,57.29
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,69.56,52.68
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,61.52,46.17
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,53.27,39.22
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,42.1,29.55
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,30.67,19.21
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.5,0.12
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,85.05,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,181.87,133.12
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,264.51,207.81
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,357.45,284.42
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,403.2,321.15
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,449.22,356.18
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,506.58,397.19
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,564.62,436.68
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,615.47,468.92
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,665.59,499.35
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,766.42,563.2
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,860.45,618.9
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,895.53,637.69
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,921.51,651.36
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,775.1,552.94
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,577.57,414.87
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,655.9,469.24
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,711.07,505.42
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,679.29,481.8
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,625.8,444.88
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,683.1,483.38
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,717.23,505.69
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,834.38,586.81
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,921.11,643.02
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,893.04,624.59
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,861.83,605.4
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,824.51,581.62
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,784.76,555.82
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,740.82,526.35
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,694.88,495.01
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,591.84,422.64
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,500.2,357.67
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,505.11,361.89
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,484.25,344.96
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,425.94,299.82
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,367.96,253.83
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,309.24,206.43
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,252.09,160.33
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,194.85,116.52
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,140.37,80.58
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,87.94,66.52
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,79.01,59.67
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,74.53,56.31
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,67.68,50.87
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,60.26,44.89
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,52.66,38.49
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,41.44,28.8
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,29.97,18.35
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
