Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,50.55,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,154.76,111.66
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,233.99,183.46
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,322.4,256.68
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,396.29,315.75
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,475.22,375.94
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,541.21,423.28
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,609.25,469.75
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,674.48,511.56
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,732.34,546.75
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,779.97,574.61
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,826.02,600.84
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,863.03,621.29
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,897.57,639.95
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,931.48,657.42
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,955.27,668.44
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,969.11,676.92
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,979.33,683.41
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,874.05,615.8
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,746.13,528.42
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,866.32,612.59
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,958.53,671.19
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,938.37,658.46
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,914.85,644.7
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,886.94,627.65
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,855.94,608.57
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,579.23,420.65
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,286.19,207.6
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,462.07,337.82
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,588.75,426.61
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,484.98,352.0
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,389.77,283.65
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,351.49,256.97
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,319.14,234.0
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,276.64,203.07
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,237.77,174.76
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,257.43,184.06
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,253.1,172.37
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,206.16,138.75
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,165.79,113.28
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,131.21,102.07
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,120.39,93.86
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,105.72,82.3
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,90.77,70.26
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,76.29,58.44
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,62.49,46.83
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,46.43,32.91
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,30.0,18.09
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,15.35,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,63.78,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,183.63,132.56
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,265.76,210.19
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,358.57,288.42
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,439.76,354.59
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,521.6,418.75
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,588.87,467.54
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,657.57,515.56
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,596.35,466.32
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,510.6,397.57
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,588.98,454.47
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,691.58,524.97
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,697.79,523.91
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,680.07,507.56
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,675.44,500.35
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,667.8,491.12
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,680.97,498.19
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,692.24,503.78
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,714.02,516.49
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,733.75,527.6
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,610.53,441.69
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,491.08,357.03
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,597.1,433.0
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,694.62,499.21
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,679.92,488.53
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,663.11,477.43
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,686.22,493.52
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,690.4,496.5
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,654.12,470.39
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,617.66,444.3
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,524.4,378.88
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,444.75,322.41
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,392.61,286.07
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,345.1,252.45
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,336.18,244.99
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,319.84,230.75
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,298.17,205.97
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,248.3,156.28
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,183.88,107.72
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,130.31,73.9
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,73.77,55.96
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,62.81,47.26
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,58.77,44.13
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,54.58,40.76
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,49.29,36.32
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,43.91,31.59
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,35.27,23.82
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,26.44,15.09
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,13.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,59.61,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,175.93,126.7
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,259.86,207.47
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,354.63,287.77
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,240.88,196.49
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,86.06,65.95
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,101.24,78.25
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,116.41,90.05
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,281.93,225.0
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,425.88,336.72
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,545.42,424.96
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,671.21,513.82
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,808.35,608.85
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,940.32,692.6
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,961.72,701.86
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,986.96,714.6
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,999.77,718.74
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,1008.82,720.65
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,943.8,676.44
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,858.38,615.97
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,803.05,577.2
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,732.29,527.94
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,724.73,521.71
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,715.24,513.74
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,689.61,495.82
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,663.18,477.47
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,696.68,501.89
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,712.04,513.4
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,714.97,517.21
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,699.42,508.07
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,553.42,403.8
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,422.59,309.07
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,472.14,346.13
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,483.54,351.43
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,326.08,237.47
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,210.93,156.65
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,241.08,175.4
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,247.62,173.35
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,202.88,139.44
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,161.28,111.12
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,108.63,85.16
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,85.28,66.28
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,79.87,61.95
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,74.31,57.35
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,64.96,49.6
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,55.35,41.32
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,41.66,29.21
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,27.83,15.89
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,49.97,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,154.95,108.1
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,240.41,189.54
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,336.52,270.26
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,260.48,210.19
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,154.82,122.93
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,412.56,331.67
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,654.69,509.89
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,713.88,546.36
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,772.67,582.92
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,823.98,612.63
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,873.83,640.57
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,781.8,575.88
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,666.95,492.59
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,663.82,488.17
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,657.88,480.91
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,600.24,439.51
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,563.05,411.83
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,594.52,432.78
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,624.44,451.83
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,834.57,597.58
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,981.16,689.15
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,963.79,675.72
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,942.65,662.04
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,913.44,644.03
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,880.95,624.01
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,845.17,600.62
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,806.06,575.07
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,760.78,546.43
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,713.13,514.0
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,661.48,478.01
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,608.06,439.69
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,550.99,397.27
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,492.52,352.5
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,431.26,304.49
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,370.08,255.04
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,307.87,204.35
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,246.91,154.59
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,185.49,106.98
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,126.61,68.7
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,64.28,48.02
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,60.38,45.1
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,56.9,42.41
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,53.35,39.56
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,47.98,35.1
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,42.53,30.35
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,33.37,22.19
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,24.0,12.43
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,68.51,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,192.58,132.86
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,285.64,224.81
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,387.89,309.83
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,467.27,372.89
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,551.04,435.16
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,619.27,482.63
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,688.86,528.97
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,745.27,563.53
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,801.08,596.11
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,841.49,617.79
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,885.35,641.08
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,919.72,657.54
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,951.16,671.79
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,981.0,684.65
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,995.54,688.04
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,1006.46,691.7
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,1013.57,693.27
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,1014.62,691.47
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,1011.71,687.6
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,1001.39,682.06
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,987.16,674.4
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,967.45,663.2
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,943.95,649.7
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,914.2,632.76
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,881.06,613.65
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,842.37,591.59
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,800.86,567.32
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,754.86,538.62
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,706.52,506.27
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,654.46,471.04
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,600.73,433.28
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,486.13,350.65
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,389.23,281.33
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,393.09,280.23
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,362.61,248.94
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,300.44,198.02
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,239.39,148.12
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,178.29,100.88
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,119.77,63.24
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,63.2,46.95
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,55.57,40.92
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,52.6,38.64
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,49.61,36.25
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,44.49,31.99
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,39.31,27.46
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,30.88,19.93
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,22.32,10.42
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,70.36,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,196.06,132.58
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,289.63,229.49
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,391.41,316.44
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,471.02,382.24
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,555.13,447.57
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,424.23,342.18
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,225.95,179.55
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,244.44,193.51
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,262.34,206.18
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,325.37,254.24
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,409.93,316.62
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,482.67,369.65
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,556.39,421.85
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,791.36,589.4
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,989.64,714.67
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,1002.34,718.58
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,1011.24,721.92
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,1010.33,718.31
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,1005.5,712.5
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,983.23,696.86
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,970.24,687.35
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,949.32,672.08
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,924.95,654.87
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,896.2,636.34
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,864.25,615.82
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,832.78,594.4
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,789.68,565.49
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,743.84,534.56
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,695.97,501.5
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,644.31,465.38
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,591.63,427.55
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,535.64,387.08
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,479.28,344.82
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,418.05,297.16
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,359.6,250.16
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,300.21,202.03
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,242.6,155.39
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,186.1,112.48
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,134.13,79.59
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,83.7,64.11
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,80.26,61.66
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,73.81,56.55
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,69.04,52.7
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,59.5,44.73
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,49.7,36.24
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,36.19,24.24
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,22.62,9.69
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,30.36,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,94.48,59.62
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,177.63,139.74
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,264.04,213.89
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,352.63,287.15
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,434.16,352.4
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,505.29,407.09
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,579.36,461.9
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,637.67,502.49
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,696.43,541.57
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,748.24,573.57
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,809.1,610.78
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,847.36,632.28
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,883.2,651.86
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,916.03,669.62
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,945.88,685.22
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,780.2,570.68
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,577.51,425.77
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,795.85,580.89
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,967.13,689.4
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,688.05,500.68
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,358.86,263.73
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,300.4,222.42
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,232.01,171.71
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,383.62,284.34
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,530.32,387.14
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,531.7,386.61
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,530.6,385.45
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,582.39,423.45
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,618.67,449.15
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,567.22,412.83
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,517.42,377.62
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,430.2,314.9
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,358.42,263.08
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,359.39,261.61
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,340.89,242.68
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,296.42,203.68
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,236.39,151.31
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,178.68,106.81
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,124.29,71.84
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,74.33,56.89
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,71.62,54.98
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,67.14,51.33
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,62.55,47.47
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,52.72,39.18
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.85,32.28
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,33.0,21.61
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,20.91,7.32
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,11.52,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,52.09,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,153.66,96.41
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,247.89,195.58
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,348.46,281.36
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,222.85,181.52
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,39.69,27.53
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,63.15,46.97
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,88.51,67.4
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,109.25,83.8
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,129.93,99.84
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,138.51,105.88
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,147.31,112.03
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,210.1,160.77
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,295.59,224.96
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,223.29,168.87
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,174.99,131.11
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,225.6,169.66
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,276.43,207.37
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,401.25,298.97
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,524.85,385.27
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,512.25,374.82
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,480.29,352.13
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,486.28,355.72
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,507.94,369.74
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,503.73,366.66
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,498.54,363.09
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,527.12,383.63
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,550.61,400.01
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,525.31,382.48
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,499.49,364.69
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,397.89,292.19
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,301.9,222.6
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,349.51,258.08
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,381.9,280.25
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,386.07,278.78
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,356.62,247.84
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,294.86,196.51
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,234.46,146.6
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,173.92,99.48
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,115.81,62.39
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,63.42,47.62
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,55.74,41.48
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,52.06,38.56
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,48.32,35.46
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,42.73,30.72
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,37.08,25.69
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,28.14,17.49
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,19.05,4.49
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,39.72,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,123.26,72.39
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,200.85,156.41
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,278.81,223.05
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,343.62,276.05
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,412.47,329.48
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,445.32,351.42
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,456.42,356.65
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,534.36,411.79
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,594.06,451.99
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,622.07,468.06
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,626.64,468.59
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,703.33,519.67
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,758.68,555.12
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,700.09,512.8
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,659.81,482.81
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,655.5,479.19
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,649.25,473.97
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,475.94,351.39
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,287.48,212.8
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,387.99,287.4
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,466.76,343.59
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,552.94,404.31
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,615.38,447.37
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,589.86,429.07
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,564.35,411.29
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,602.77,439.5
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,621.12,453.28
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,504.23,369.96
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,400.82,295.06
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,386.03,284.96
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,363.11,268.44
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,330.8,245.3
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,304.57,226.37
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,209.21,155.63
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,121.71,89.9
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,189.48,138.12
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,231.41,163.63
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,109.09,74.83
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,5.77,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,4.94,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.11,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.29,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.46,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.64,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.82,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.41,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,7.26,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,14.03,2.66
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,33.75,21.47
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,53.11,38.02
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,78.58,59.66
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,104.14,81.09
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,50.76,36.86
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,9.06,1.9
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,69.39,51.78
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,140.39,108.82
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,143.35,110.31
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,146.64,112.24
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,90.17,67.22
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,40.65,27.39
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,101.75,76.18
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,167.5,126.98
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,211.66,167.06
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,255.97,193.6
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,331.81,249.64
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,387.53,289.61
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,517.5,383.75
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,622.13,456.58
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,594.81,435.43
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,567.55,415.61
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,554.08,406.36
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,539.93,396.5
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,616.71,453.1
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,678.74,497.29
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,694.95,511.51
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,681.73,505.38
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,630.75,469.05
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,580.3,432.04
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,473.46,352.72
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,388.14,289.58
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,301.86,226.12
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,232.33,175.36
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,250.25,178.67
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,228.84,146.28
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,151.88,99.7
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,132.98,100.58
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,93.34,73.74
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,62.66,48.11
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,59.27,45.42
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,55.9,42.58
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,48.66,36.22
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,39.1,27.63
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,27.79,17.07
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.33,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
