Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.12,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,16.5,6.84
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,28.27,17.52
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,45.98,32.59
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,63.18,47.1
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,81.25,62.05
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,99.09,76.52
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,115.86,90.08
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,132.7,103.52
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,68.67,50.96
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,16.52,7.97
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,334.87,268.62
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,648.55,503.21
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,632.33,485.82
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,613.13,468.49
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,550.96,421.21
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,509.86,388.81
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,398.69,304.54
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,311.95,237.15
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,400.7,305.07
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,505.89,382.58
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,489.1,368.58
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,455.3,343.03
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,578.04,434.73
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,657.33,492.73
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,740.6,555.5
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,774.18,581.66
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,727.88,548.64
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,679.42,512.89
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,627.49,473.85
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,573.69,432.34
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,516.33,386.8
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,456.88,338.39
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,395.65,287.34
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,334.49,235.08
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,272.12,181.97
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,211.52,131.32
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,151.66,85.92
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,90.74,50.0
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,55.45,41.89
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,52.53,39.57
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,48.59,36.22
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,44.72,32.74
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,36.47,25.29
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,28.08,17.09
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,13.89,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,113.04,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,268.84,197.07
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,390.49,312.65
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,479.49,385.85
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,574.34,457.83
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,647.08,508.96
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,716.23,554.42
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,550.57,435.52
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,326.52,260.11
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,634.68,501.28
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,924.98,701.72
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,958.55,720.26
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,977.46,731.7
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,999.12,743.76
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,1017.16,753.45
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,1027.23,758.47
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,1033.36,761.16
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,1031.91,757.67
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,1026.41,751.81
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,1013.74,742.46
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,997.1,730.78
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,974.66,714.6
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,948.46,696.14
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,915.81,674.42
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,879.78,650.51
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,838.64,623.54
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,794.67,594.46
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,745.68,561.38
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,694.48,524.24
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,639.22,482.43
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,582.71,438.56
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,523.19,392.45
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,463.09,344.22
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,399.35,291.09
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,337.13,237.87
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,273.72,183.35
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,212.13,131.55
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,151.12,85.28
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,93.73,52.71
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,53.9,40.84
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,50.5,38.17
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,45.72,34.05
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,40.89,29.71
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,33.31,22.83
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,25.63,15.06
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,12.67,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,135.66,97.19
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,253.57,206.8
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,317.21,262.84
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,383.92,318.76
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,441.55,364.39
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,500.86,409.09
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,657.44,524.96
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,809.02,628.26
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,854.43,653.16
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,897.64,676.84
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,931.63,694.32
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,962.59,709.44
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,902.56,666.24
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,816.48,606.01
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,931.47,680.61
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,1011.97,727.13
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,1010.5,721.69
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,1005.07,715.15
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,992.66,704.86
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,976.38,692.43
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,953.92,676.12
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,927.83,657.8
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,896.36,637.56
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,861.6,615.33
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,820.59,587.98
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,776.95,558.99
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,729.07,528.47
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,679.07,494.36
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,625.06,456.47
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,569.75,416.41
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,330.13,245.45
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,122.65,91.17
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,213.29,159.81
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,278.89,204.31
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,256.3,177.4
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,206.19,126.86
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,147.17,82.93
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,87.38,48.64
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,54.47,41.24
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,51.13,38.55
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,46.39,34.47
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,41.64,30.18
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,33.71,22.94
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.67,14.57
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,13.23,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,138.34,96.17
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,261.45,211.34
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,337.26,277.57
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,418.54,345.36
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,491.1,403.59
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,575.27,467.27
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,669.56,535.44
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,766.18,602.21
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,697.78,547.8
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,606.73,475.85
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,783.28,602.04
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,926.73,693.49
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,962.23,710.18
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,994.09,725.16
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,993.45,720.53
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,1001.02,721.49
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,999.66,715.29
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,994.39,706.82
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,983.12,697.19
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,968.0,685.43
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,944.7,667.53
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,917.94,647.84
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,808.12,577.28
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,681.8,490.74
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,583.93,423.57
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,494.02,360.07
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,531.97,388.69
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,556.66,405.9
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,574.8,419.57
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,566.12,413.1
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,477.84,348.91
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,400.48,292.73
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,373.9,269.55
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,326.65,227.5
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,265.72,177.49
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,207.14,130.08
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,150.13,88.35
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,98.54,60.06
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,68.32,53.04
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,64.06,49.59
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,57.5,43.94
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,47.94,35.51
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,37.2,25.85
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,26.29,14.61
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,14.51,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,51.44,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,194.27,133.4
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,310.07,251.5
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,400.95,330.96
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,498.06,411.14
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,576.15,471.58
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,656.47,530.85
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,717.55,574.39
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,778.35,616.44
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,828.42,648.44
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,876.84,678.51
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,905.88,694.84
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,938.69,713.68
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,967.01,729.19
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,991.92,742.31
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,1002.51,747.35
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,1009.26,750.09
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,1008.13,746.83
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,990.96,733.24
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,980.15,725.61
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,965.52,715.54
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,943.45,699.31
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,917.87,680.93
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,886.43,660.03
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,851.82,636.98
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,811.59,610.31
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,775.27,586.15
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,576.92,439.64
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,389.03,296.25
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,504.09,386.2
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,567.72,432.26
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,447.12,340.03
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,350.7,267.12
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,354.13,264.51
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,328.81,234.84
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,264.1,179.52
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,204.52,129.54
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,145.65,84.84
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,90.62,53.69
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,60.44,46.78
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,56.6,43.59
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,50.52,38.28
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,44.33,32.66
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,34.77,23.9
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,24.99,13.05
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,12.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,48.59,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,190.2,125.92
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,306.86,248.92
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,399.89,331.13
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,500.31,414.96
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,280.16,235.9
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.87,2.74
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,71.11,54.83
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,145.33,116.63
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,125.58,99.47
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,107.88,84.2
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,227.93,183.0
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,340.74,272.34
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,237.09,188.08
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,128.68,99.3
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,211.7,166.36
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,319.18,250.48
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,333.4,260.3
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,347.19,270.01
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,266.65,207.23
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,178.65,137.82
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,137.22,104.83
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,97.37,72.87
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,110.3,83.21
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,123.18,93.45
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,209.98,162.06
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,307.52,236.93
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,228.54,175.82
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,164.86,126.15
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,185.47,142.66
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,204.93,158.03
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,220.63,170.78
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,229.32,177.87
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,158.2,122.1
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,90.99,68.86
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,85.87,65.1
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,80.73,61.23
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,71.7,53.98
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,62.74,46.72
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,54.49,42.03
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,59.03,46.08
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,52.61,40.32
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,46.09,34.25
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,33.58,22.89
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,23.29,10.98
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,64.66,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,221.45,141.7
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,359.42,292.82
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,452.14,375.42
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,551.33,457.73
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,627.59,517.52
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,700.46,571.91
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,604.27,495.83
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,474.13,389.15
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,705.02,568.65
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,911.28,714.16
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,945.23,732.95
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,964.69,742.68
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,986.24,753.93
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,1004.25,762.72
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,1013.96,767.43
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,1019.76,769.7
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,1018.36,765.83
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,1012.94,759.52
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,1000.07,749.89
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,983.26,737.84
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,960.6,720.61
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,934.21,701.06
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,723.08,551.68
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,490.32,374.9
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,545.46,417.68
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,578.06,441.89
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,450.53,345.74
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,338.13,259.58
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,487.38,376.56
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,568.41,435.56
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,423.66,323.74
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,305.14,233.65
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,336.55,251.88
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,323.41,229.21
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,260.1,174.26
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,198.75,122.46
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,138.47,76.95
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,82.07,46.35
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,53.12,40.48
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,45.55,34.02
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,41.34,30.29
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,37.17,26.4
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,29.01,18.79
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.76,7.98
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,10.58
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,31.42,20.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,44.04,31.78
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,57.97,43.67
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,71.77,55.23
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,96.96,76.24
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,122.1,96.91
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,151.2,120.74
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,180.55,144.38
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,106.24,83.0
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,43.1,30.32
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,44.37,31.25
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,45.65,32.15
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,114.24,88.3
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,188.21,147.57
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,175.08,136.42
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,162.45,125.9
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,165.58,128.33
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,168.67,130.73
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,219.74,170.91
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,270.52,210.1
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,251.38,194.97
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,232.89,180.51
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,239.08,185.12
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,244.86,189.35
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,228.64,176.76
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,212.91,164.6
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,206.63,159.87
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,200.26,155.05
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,207.08,160.58
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,214.59,166.48
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,199.86,154.86
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,184.83,142.92
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,118.89,90.9
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,55.54,40.33
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,49.28,35.32
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,43.02,30.23
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,36.36,26.13
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,29.71,20.37
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,23.08,14.49
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,16.46,8.55
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,10.69,3.32
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.05,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.1,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,7.39,0.51
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,10.68,3.38
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,13.99,6.2
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,17.3,8.99
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,16.48,8.27
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,15.66,7.55
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,21.88,12.73
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,28.11,17.89
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,30.61,19.91
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,33.12,21.93
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,31.06,20.11
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,29.0,18.31
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,24.45,14.51
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,19.89,10.73
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,24.06,14.13
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,28.22,17.52
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,29.07,18.19
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,41.99,28.73
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,54.1,38.6
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,39.08,26.34
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,24.08,14.09
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,23.66,13.76
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,23.24,13.42
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,85.3,64.27
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,148.22,115.51
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,91.78,69.78
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,36.5,24.53
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,47.31,33.53
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,58.13,42.54
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,38.94,26.76
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,10.92
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,12.79,5.09
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.94,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.11,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.7,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,205.97,103.38
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,418.81,342.43
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,514.19,429.86
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,615.32,515.48
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,689.36,575.64
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,764.65,633.96
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,815.22,670.55
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,873.56,711.75
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,918.51,742.19
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,961.01,770.32
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,992.94,789.61
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,1021.52,806.35
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,1041.5,817.34
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,1057.65,825.75
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,1065.99,827.91
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,1070.12,827.35
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,1066.62,822.16
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,1058.84,814.29
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,1043.98,802.89
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1024.95,788.82
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,999.72,769.1
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,970.54,746.85
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,936.36,722.3
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,898.59,695.29
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,854.86,663.44
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,808.11,629.35
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,757.13,592.96
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,703.73,551.82
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,646.47,506.76
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,587.5,459.06
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,525.16,407.15
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,462.02,352.98
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,397.07,295.88
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,332.3,237.7
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,266.23,178.78
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,201.58,122.94
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,137.24,73.99
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,75.97,41.76
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,43.3,32.71
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,40.55,30.32
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,35.94,26.12
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,31.36,21.76
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,24.32,14.88
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.32,0.3
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,199.97,85.39
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,396.96,323.64
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,494.12,412.21
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,596.76,498.19
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,672.59,557.98
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,749.77,615.66
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,810.44,659.27
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,870.16,700.72
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,906.25,724.64
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,949.82,753.68
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,983.22,773.16
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,1013.4,790.17
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,1035.25,801.7
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,1053.31,810.72
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,1061.84,814.42
