Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,1066.21,815.55
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,1063.34,810.48
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,1056.22,802.83
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,1042.29,790.84
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,1024.19,776.33
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,999.2,757.83
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,970.31,736.88
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,935.8,713.16
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,897.77,687.05
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,854.66,657.34
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,808.52,625.35
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,756.94,589.1
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,703.03,548.17
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,645.86,503.93
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,587.07,457.07
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,524.76,405.84
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,461.77,352.4
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,396.68,295.72
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,331.91,238.0
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,266.32,179.84
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,202.34,124.81
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,133.81,72.37
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,72.53,39.96
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,45.99,35.32
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,42.95,32.73
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,38.04,28.22
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,33.14,23.51
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,25.26,15.67
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.37,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,8.11,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,193.55,64.14
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,385.95,314.58
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,482.9,403.72
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,585.57,489.28
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,662.78,549.45
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,741.59,607.32
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,801.2,649.54
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,859.89,689.62
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,896.15,711.12
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,939.98,737.57
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,972.71,755.93
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,1002.24,771.89
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,1023.62,782.79
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,1041.22,791.26
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,965.63,738.06
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,861.44,665.49
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,958.57,730.61
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,1042.41,782.64
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,1029.24,771.57
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,1011.93,759.13
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,986.73,740.27
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,957.73,719.13
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,923.62,696.06
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,886.05,670.68
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,843.21,641.01
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,797.46,609.22
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,746.92,574.66
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,694.06,535.58
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,637.15,492.39
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,578.67,446.61
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,467.98,360.73
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,373.0,287.27
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,364.19,274.07
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,327.12,233.89
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,262.13,176.63
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,195.12,119.55
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,131.55,71.47
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,71.61,40.15
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,46.68,35.93
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,43.71,33.39
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,38.4,28.51
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,33.1,23.41
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,24.78,15.03
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,15.04,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,7.68,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,179.94,37.12
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,367.58,297.79
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,465.65,389.4
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,571.21,477.85
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,642.5,533.82
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,722.89,593.43
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,784.12,634.79
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,844.5,673.44
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,891.46,701.34
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,936.14,726.74
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,970.16,744.8
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,989.72,752.8
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,1011.97,763.39
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,1030.59,771.47
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,1039.93,775.03
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,1045.23,776.21
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,1042.8,771.18
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1036.23,763.79
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,1022.6,753.54
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,1004.92,740.97
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,980.74,723.03
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,952.74,702.88
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,918.47,679.23
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,880.82,653.47
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,837.48,622.79
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,791.32,590.3
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,741.19,554.75
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,688.85,515.55
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,632.12,473.22
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,573.98,428.8
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,513.01,381.95
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,451.55,332.91
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,387.82,280.44
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,322.46,225.25
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,257.42,170.03
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,194.38,117.78
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,131.93,71.92
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,73.17,41.99
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,49.02,37.61
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,45.31,34.37
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,36.42,26.39
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,31.19,21.4
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,22.72,12.84
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,14.17,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,167.74,7.44
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,344.13,272.51
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,438.98,360.74
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,541.36,445.4
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,614.09,502.08
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,683.22,553.1
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,742.41,594.52
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,800.89,633.74
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,844.83,660.71
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,886.51,685.48
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,919.52,705.73
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,949.53,723.85
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,969.43,733.71
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,974.11,733.53
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,982.74,736.46
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,987.6,737.0
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,983.44,732.41
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,975.44,725.56
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,962.79,716.09
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,946.39,704.36
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,922.62,687.13
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,895.44,667.83
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,863.89,645.96
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,829.22,622.05
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,789.25,593.86
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,746.59,563.82
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,699.16,529.84
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,649.77,492.96
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,596.18,451.64
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,543.17,409.71
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,484.79,363.29
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,426.21,315.35
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,364.85,264.13
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,304.82,212.95
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,244.29,161.43
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,186.15,113.56
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,125.26,69.35
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,72.5,42.87
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,50.8,38.31
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,46.55,34.66
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,40.41,29.17
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,34.24,23.39
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,23.86,12.98
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,13.66,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,117.49,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,241.46,190.06
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,332.37,276.32
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,432.02,362.53
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,269.16,227.81
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,70.0,54.43
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,170.14,141.11
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,265.18,220.53
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,397.22,329.0
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,536.52,438.16
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,582.05,470.0
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,626.9,501.03
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,632.08,500.75
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,634.88,499.04
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,657.0,513.44
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,677.33,526.17
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,598.23,463.59
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,498.48,386.42
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,601.26,463.9
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,678.64,519.48
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,550.21,422.7
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,429.34,330.75
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,444.37,342.2
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,441.32,339.49
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,364.83,281.62
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,306.98,237.38
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,382.61,296.17
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,436.18,335.65
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,432.2,331.78
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,414.4,317.71
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,349.65,268.42
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,288.93,222.29
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,314.02,236.36
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,303.43,217.8
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,245.14,168.48
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,190.05,123.36
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,136.96,85.1
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,87.35,58.65
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,66.57,52.9
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,59.79,46.96
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,49.84,37.98
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,39.68,28.51
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,25.81,14.37
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,12.8,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,72.75,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,154.36,118.76
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,227.8,187.95
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,305.86,255.65
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,396.68,331.09
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,476.28,394.98
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,498.78,410.23
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,497.57,407.39
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,567.65,458.71
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,616.82,492.81
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,651.35,514.45
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,684.11,534.32
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,733.42,566.97
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,781.05,597.42
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,865.6,651.8
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,938.9,695.72
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,771.16,578.69
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,573.52,435.78
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,580.38,442.33
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,605.02,459.03
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,751.73,565.38
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,874.47,647.12
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,843.92,625.36
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,810.49,603.73
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,777.78,582.12
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,744.65,559.81
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,696.6,525.85
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,646.76,489.88
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,593.49,450.8
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,539.3,409.66
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,481.41,364.04
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,423.6,316.93
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,361.51,265.41
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,302.46,215.0
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,242.11,163.73
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,184.61,116.31
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,128.83,75.9
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,78.83,50.68
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,59.34,46.41
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,54.69,42.3
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,44.34,33.0
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,36.16,25.29
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,23.62,11.91
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,11.95,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,118.9,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,250.04,189.27
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,344.94,279.11
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,450.51,366.5
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,533.69,432.34
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,619.59,497.38
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,684.01,544.09
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,748.47,589.42
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,799.63,622.91
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,849.3,654.61
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,885.36,676.37
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,912.45,691.93
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,946.13,711.88
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,976.28,729.25
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,986.14,732.62
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,980.63,726.33
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,978.99,723.64
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,973.52,718.55
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,961.68,709.62
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,946.07,698.45
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,922.96,681.86
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,896.37,663.18
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,864.59,642.41
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,829.68,619.52
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,788.82,592.49
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,745.37,563.51
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,697.82,530.01
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,648.31,493.59
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,597.58,455.17
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,542.21,412.23
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,483.39,365.36
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,424.41,316.81
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,362.82,265.01
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,302.44,212.99
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,241.46,160.78
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,182.98,112.35
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,121.78,67.56
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,68.55,41.15
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,48.85,36.95
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,44.5,33.11
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,38.28,27.45
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,32.04,21.47
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,21.07,9.14
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,10.24,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,100.94,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,270.77,202.18
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,368.46,297.63
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,474.62,385.16
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,554.73,448.25
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,637.61,510.25
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,700.57,555.31
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,763.54,598.84
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,806.1,625.5
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,853.32,654.82
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,889.1,675.75
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,922.05,694.53
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,943.78,704.3
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,962.04,711.85
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,972.92,716.04
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,980.04,717.91
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,977.46,713.05
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,971.05,706.05
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,959.03,697.82
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,943.24,687.38
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,918.93,670.99
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,891.26,652.53
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,859.04,632.33
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,823.77,609.99
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,781.51,583.21
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,743.2,558.74
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,695.95,526.01
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,646.71,490.15
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,591.93,448.29
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,537.8,405.71
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,479.04,359.77
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,420.14,312.0
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,358.46,260.24
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,298.77,209.09
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,238.43,157.76
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,177.27,107.61
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,120.41,66.86
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,68.8,41.77
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,50.33,37.98
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,46.08,34.3
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,39.1,27.98
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,32.06,21.27
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,20.67,7.75
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,9.39,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,109.17,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,288.62,212.09
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,386.8,312.5
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,493.87,401.66
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,574.42,465.95
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,657.94,529.34
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,712.96,569.3
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,774.0,612.33
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,823.32,644.82
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,870.81,675.24
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,905.21,696.87
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,936.7,716.37
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,949.42,721.55
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,970.02,732.26
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,979.98,736.02
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,986.15,737.46
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,983.1,733.32
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,976.17,726.85
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,964.18,718.25
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,948.35,707.27
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,924.28,689.55
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,896.75,669.68
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,864.68,647.82
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,829.44,623.81
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,787.86,595.62
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,743.81,565.55
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,696.01,531.21
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,646.24,493.87
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,591.92,452.18
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,538.3,409.78
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,479.27,362.04
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,420.16,312.83
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,358.55,260.58
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,298.49,208.68
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,237.86,156.85
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,179.8,109.08
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,118.85,64.96
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,65.79,39.19
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,47.46,35.33
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,43.05,31.52
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,35.96,25.11
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,28.75,18.29
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,18.13,4.83
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,7.68,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,97.85,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,262.52,187.55
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,364.2,292.17
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,473.23,382.47
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,554.69,447.11
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,638.96,510.76
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,702.3,554.55
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,765.62,596.15
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,809.25,621.6
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,857.87,649.56
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,893.49,669.29
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,926.24,686.9
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,954.97,702.41
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,980.27,715.62
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,978.6,709.23
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,984.62,708.06
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,983.32,703.08
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,978.14,695.89
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,965.48,685.61
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,949.02,673.21
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,925.72,655.46
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,898.92,635.8
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,866.79,617.04
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,831.49,596.15
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,790.59,571.4
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,747.03,544.6
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,698.63,512.78
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,648.3,477.92
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,593.85,439.36
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,540.0,399.58
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,480.64,353.7
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,421.18,306.18
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,359.47,255.58
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,299.07,204.87
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,237.73,153.78
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,179.02,106.54
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,117.44,62.9
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,63.91,37.54
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,46.42,34.13
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,42.37,30.65
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,35.64,24.58
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,28.85,18.07
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,14.14,1.2
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,104.59,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,275.15,189.81
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,379.73,300.91
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,489.89,390.4
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,570.75,452.27
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,654.47,512.72
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,716.83,554.64
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,773.15,590.4
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,821.59,619.28
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,868.09,645.84
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,902.92,667.36
