Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,620.04,480.84
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,483.61,375.65
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,596.63,460.59
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,705.05,537.78
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,743.15,565.4
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,775.8,589.44
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,846.74,637.73
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,883.08,660.84
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,777.07,588.12
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,655.18,499.11
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,608.48,465.24
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,562.95,431.34
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,531.89,408.24
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,499.22,383.44
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,438.03,336.73
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,389.93,299.21
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,368.99,281.92
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,336.14,254.32
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,293.75,218.16
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,249.3,179.54
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,215.8,145.54
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,166.53,99.36
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,106.75,57.11
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,55.01,33.7
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,40.84,29.73
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,35.76,25.12
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,27.47,17.41
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,19.07,6.12
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,9.82,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,33.83,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,102.66,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,225.02,171.05
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,329.58,269.81
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,412.56,341.54
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,500.57,413.64
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,569.05,467.38
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,644.39,524.23
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,703.08,566.48
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,760.63,606.68
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,801.65,632.98
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,840.33,657.02
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,869.47,673.82
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,895.59,688.29
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,909.73,695.68
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,920.42,700.84
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,920.75,697.73
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,917.53,692.45
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,697.44,535.61
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,457.09,353.9
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,481.6,373.2
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,503.51,388.68
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,420.91,325.23
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,328.75,254.32
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,547.16,423.93
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,700.25,534.57
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,579.47,443.99
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,468.23,360.81
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,491.14,378.29
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,493.38,377.79
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,438.17,333.63
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,383.99,289.34
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,296.77,221.35
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,227.22,168.0
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,187.45,135.95
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,151.93,108.31
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,114.5,80.88
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,81.32,60.31
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,63.98,50.07
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,50.55,37.99
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,34.98,23.71
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,19.3,5.11
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,10.24,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,148.8,110.51
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,249.05,203.88
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,333.29,276.95
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,439.47,364.26
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,507.6,418.08
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,577.44,471.1
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,638.2,515.13
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,699.19,557.94
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,415.1,339.01
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,100.12,77.97
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,94.27,73.35
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,88.96,68.68
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,111.35,86.96
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,134.0,105.24
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,138.56,108.55
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,143.15,111.92
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,212.05,167.84
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,300.93,237.95
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,299.8,236.21
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,298.55,234.78
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,292.93,230.33
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,287.33,225.94
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,317.86,250.14
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,344.94,271.11
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,268.0,210.6
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,189.61,148.37
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,189.68,148.84
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,189.04,148.48
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,166.47,130.54
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,145.16,113.62
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,155.36,121.52
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,158.39,123.01
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,136.07,105.09
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,115.1,88.42
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,93.83,71.51
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,74.08,56.2
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,58.51,45.51
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,44.17,32.62
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,29.27,18.91
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,1.11
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,74.57,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,231.24,170.51
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,341.97,279.09
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,431.11,355.53
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,526.71,432.72
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,597.02,487.01
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,667.89,539.34
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,724.54,577.97
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,780.07,614.35
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,818.7,638.75
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,854.94,661.08
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,881.7,675.21
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,905.39,687.12
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,917.98,691.12
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,920.6,688.51
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,922.34,684.78
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,920.37,678.74
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,909.9,669.26
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,895.84,657.61
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,874.91,640.37
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,850.62,621.17
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,819.24,599.5
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,785.0,576.06
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,743.51,546.79
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,700.17,515.03
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,653.78,482.95
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,607.27,449.93
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,554.35,411.99
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,500.87,372.31
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,444.14,328.47
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,388.01,283.67
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,329.86,236.38
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,273.61,189.54
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,216.14,142.25
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,162.41,99.72
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,109.76,63.3
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,62.68,41.01
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,48.0,35.65
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.75,29.12
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.64,18.73
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.17,0.81
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,100.45,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,263.8,188.84
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,387.17,313.02
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,472.34,385.63
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,561.32,457.23
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,629.37,509.31
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,698.02,559.41
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,639.48,513.82
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,581.93,468.43
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,727.5,575.41
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,860.61,666.31
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,724.03,565.83
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,562.23,441.39
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,751.79,583.73
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,921.87,698.49
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,922.47,695.42
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,919.38,691.58
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,908.84,683.46
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,894.69,673.13
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,873.62,657.36
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,849.19,639.49
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,818.05,618.02
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,783.99,594.58
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,680.8,519.01
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,575.44,439.48
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,598.77,458.02
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,601.04,459.44
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,548.87,419.16
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,496.03,377.6
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,409.82,310.96
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,332.67,251.14
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,265.99,198.49
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,214.76,158.37
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,176.96,127.56
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,141.47,99.36
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,108.97,70.05
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,61.74,40.57
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,47.19,35.08
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,39.93,28.48
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,27.13,16.6
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.37,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,96.97,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,263.39,184.04
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,394.88,322.89
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,498.97,413.24
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,608.1,502.81
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,676.6,557.02
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,738.98,604.28
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,798.62,647.87
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,856.84,689.37
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,894.44,714.71
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,929.22,737.65
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,948.15,747.93
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,974.52,763.68
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,985.52,769.26
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,992.66,772.34
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,991.64,768.74
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,986.63,762.61
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,974.3,753.07
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,958.02,740.99
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,934.84,722.89
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,907.92,702.4
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,875.04,678.88
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,838.84,653.06
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,797.18,622.38
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,752.57,589.55
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,703.2,552.54
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,651.71,512.11
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,595.61,467.4
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,538.13,420.31
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,477.55,369.99
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,416.7,317.75
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,354.02,262.14
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,292.09,206.25
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,228.62,150.07
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,167.66,98.69
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,104.52,53.09
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,48.9,28.45
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,34.77,24.95
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,30.59,20.98
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.5,13.87
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.42,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.68,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,158.86,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,324.04,221.68
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,468.47,384.86
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,559.88,465.08
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,654.33,541.97
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,722.19,594.14
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,789.91,643.37
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,840.37,676.33
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,888.94,706.47
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,914.24,719.1
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,946.65,736.23
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,969.19,745.31
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,988.24,751.85
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,998.23,753.12
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,1004.31,751.64
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,1002.38,744.56
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,996.42,735.08
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,983.0,723.58
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,965.64,709.91
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,941.56,691.0
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,913.79,670.21
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,879.96,649.8
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,842.86,627.22
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,800.78,599.99
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,755.87,570.64
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,705.36,536.45
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,652.85,498.94
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,596.62,456.47
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,539.23,411.65
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,478.88,363.95
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,418.31,314.13
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,354.82,259.86
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,291.14,204.29
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,227.47,149.15
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,166.6,98.57
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,106.63,55.9
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,52.0,31.49
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,37.31,27.43
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,32.35,22.71
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,24.41,14.59
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.43,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,162.93,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,329.7,213.99
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,478.13,393.39
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,571.12,476.48
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,667.39,555.85
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,734.43,607.47
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,801.39,655.86
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,842.71,681.46
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,891.4,710.91
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,925.92,731.32
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,957.56,749.34
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,980.2,760.08
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,999.3,768.33
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,1008.78,771.06
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,1014.3,771.32
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,1011.89,767.15
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,1005.39,760.53
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,991.8,748.8
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,974.18,734.67
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,948.88,715.66
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,919.86,694.4
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,886.0,671.32
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,848.77,645.96
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,806.08,617.31
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,760.6,586.48
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,710.1,549.93
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,657.45,509.87
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,600.66,464.77
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,542.61,417.54
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,481.28,367.91
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,419.7,316.27
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,355.84,260.87
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,292.96,205.14
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,228.97,149.17
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,167.6,97.94
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,104.21,52.62
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,48.43,27.96
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,33.97,24.34
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,29.76,20.29
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,22.15,12.46
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,14.54,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,125.37,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,297.08,178.25
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,436.56,359.0
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,529.13,442.63
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,625.28,522.5
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,693.2,576.86
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,761.23,628.67
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,811.78,663.93
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,860.61,696.58
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,885.94,711.99
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,918.48,732.43
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,941.3,745.51
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,960.74,756.19
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,971.74,760.05
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,978.94,761.39
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,977.26,757.22
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,971.66,750.62
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,959.62,741.22
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,943.69,729.37
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,921.71,712.18
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,896.03,692.66
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,863.12,669.53
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,826.97,644.16
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,786.21,614.69
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,742.66,583.14
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,693.67,546.45
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,642.63,506.69
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,588.08,463.45
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,532.26,417.85
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,471.93,367.17
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,411.48,314.85
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,349.36,259.97
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,286.93,203.92
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,223.76,148.04
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,163.5,97.18
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,104.29,54.62
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,50.47,30.22
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,35.55,25.92
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,30.55,21.12
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.54,12.72
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.52,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,122.33,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,287.48,154.03
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,441.66,357.94
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,458.38,380.57
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,460.69,385.61
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,518.86,433.88
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,577.26,479.74
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,633.63,521.34
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,689.27,560.9
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,812.71,649.4
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,920.13,722.28
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,946.88,737.95
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,959.32,744.57
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,891.79,694.85
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,812.82,637.48
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,810.63,635.07
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,805.42,629.89
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,755.02,591.83
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,712.53,558.27
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,598.47,471.06
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,491.69,387.85
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,506.16,399.14
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,501.6,395.6
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,437.1,345.1
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,390.65,308.16
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,435.78,344.18
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,458.11,361.31
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,404.63,318.34
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,355.28,278.69
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,299.85,234.87
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,245.61,191.91
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,215.1,166.95
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,185.86,142.73
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,155.3,117.65
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,125.88,93.68
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,96.68,71.01
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,69.71,52.27
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,53.07,41.22
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,38.66,27.99
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,25.53,14.73
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,141.65,61.46
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,277.32,223.85
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,365.91,305.22
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,460.74,386.25
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,533.8,446.4
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,612.94,509.03
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,683.45,562.76
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,753.14,614.29
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,797.23,645.73
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,839.1,675.13
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,565.26,463.78
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,231.63,187.82
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,242.25,196.84
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,252.79,205.08
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,315.28,256.34
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,376.36,305.46
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,272.37,220.35
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,161.94,128.72
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,291.24,236.27
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,420.92,340.84
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,650.56,528.48
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,816.93,656.49
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,778.78,627.37
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,737.49,596.8
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,688.34,558.73
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,637.33,518.0
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,582.86,472.52
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,527.11,424.82
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,467.22,372.53
