Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,407.55,319.04
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,345.25,262.41
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,284.4,206.32
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,221.95,150.07
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,162.76,99.31
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,104.74,56.97
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,52.85,32.61
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,37.67,27.88
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,29.67,20.3
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,21.53,11.36
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,13.66,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,211.1,74.99
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,412.57,335.9
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,510.92,427.67
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,613.32,514.09
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,683.83,571.98
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,754.53,627.45
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,808.24,666.64
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,860.37,703.28
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,887.2,720.1
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,921.14,741.87
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,946.44,755.56
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,968.48,766.78
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,978.43,769.95
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,984.56,770.62
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,983.69,766.55
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,978.84,759.96
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,965.15,747.0
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,947.58,731.65
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,924.66,713.34
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,898.0,692.71
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,865.45,668.94
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,829.56,642.94
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,788.22,611.98
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,744.02,579.07
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,695.08,542.75
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,644.03,503.08
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,588.89,459.41
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,532.34,413.43
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,471.96,363.16
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,411.35,311.19
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,348.64,256.44
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,286.85,201.39
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,223.79,146.07
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,163.35,95.37
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,103.61,52.55
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,45.95,25.35
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,30.51,21.31
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,26.19,17.11
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,18.96,9.01
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,11.1,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,220.48,48.9
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,446.24,356.85
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,542.96,446.95
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,643.54,528.96
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,710.8,581.55
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,778.11,631.3
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,817.86,658.99
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,864.71,690.78
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,897.71,712.89
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,927.95,732.71
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,949.58,744.84
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,967.76,754.49
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,974.38,755.66
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,977.2,754.43
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,972.53,748.74
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,963.99,740.67
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,949.86,728.53
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,931.95,714.07
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,837.64,647.17
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,739.02,576.18
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,708.74,554.1
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,676.73,530.04
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,593.54,465.93
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,509.67,400.95
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,510.04,401.39
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,493.29,388.14
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,459.72,361.52
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,423.48,332.06
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,421.46,327.68
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,396.6,302.64
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,335.0,248.74
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,275.69,196.13
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,216.18,144.07
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,159.99,97.1
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,101.59,55.32
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,53.02,32.5
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,37.29,27.09
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,31.28,21.32
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,22.16,11.02
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,16.22,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,205.2,10.03
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,405.27,327.33
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,507.2,428.09
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,613.38,520.47
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,686.61,581.56
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,760.2,639.92
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,815.2,681.59
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,868.61,720.72
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,907.14,747.24
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,932.5,763.46
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,959.48,779.2
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,983.17,792.18
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,994.04,795.76
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,1001.04,796.69
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,1000.23,792.63
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,995.37,785.96
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,983.01,775.66
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,966.64,762.8
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,943.69,744.57
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,916.96,723.9
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,883.92,700.2
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,847.5,674.11
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,805.23,642.55
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,760.09,608.87
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,710.86,571.29
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,659.43,530.35
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,602.72,484.49
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,544.71,436.18
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,483.67,383.75
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,422.36,329.46
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,358.25,271.57
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,295.1,213.5
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,231.19,155.66
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,167.75,100.94
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,106.42,55.73
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,50.46,29.24
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,33.25,24.3
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,28.12,19.19
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,19.96,9.38
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,11.1,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,219.27,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,449.6,357.8
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,547.21,456.33
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,649.18,542.54
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,717.88,597.03
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,786.66,648.06
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,828.05,675.3
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,876.48,706.23
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,910.64,724.71
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,942.01,740.46
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,962.84,746.98
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,980.16,750.88
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,988.96,752.73
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,993.87,752.21
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,989.4,745.42
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,980.99,736.4
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,967.26,726.85
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,949.66,714.99
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,844.48,644.11
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,724.94,561.36
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,669.82,522.13
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,622.6,487.07
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,616.61,483.85
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,611.09,479.97
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,635.0,498.59
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,636.49,499.44
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,581.32,455.46
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,525.15,409.89
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,465.42,361.21
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,405.7,310.69
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,343.76,256.49
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,282.11,201.43
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,219.93,146.51
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,160.96,96.61
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,102.87,54.57
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,51.08,30.0
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,34.26,24.91
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,28.81,19.57
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,20.63,9.31
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,15.36,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,175.15,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,359.64,279.77
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,453.41,373.75
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,553.23,456.73
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,624.04,513.05
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,689.23,562.2
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,440.62,369.09
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,105.73,85.19
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,110.99,90.15
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,116.66,94.52
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,118.8,95.68
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,121.31,97.11
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,138.45,110.91
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,155.55,124.4
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,149.08,118.49
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,143.09,113.14
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,131.99,103.93
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,121.44,95.2
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,115.02,89.86
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,108.8,84.67
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,223.99,178.75
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,330.23,261.36
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,325.19,256.92
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,319.47,252.81
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,253.09,200.54
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,183.88,145.5
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,159.33,125.9
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,136.14,107.14
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,164.6,130.31
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,183.47,144.83
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,253.53,192.88
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,272.83,193.77
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,211.61,140.83
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,155.74,94.73
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,101.1,55.25
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,51.89,30.83
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,34.93,25.13
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,28.83,19.21
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,19.42,7.74
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,10.24,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,117.33,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,244.41,187.87
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,341.0,285.57
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,444.96,376.13
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,520.0,438.11
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,599.22,500.35
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,668.58,552.42
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,737.07,601.76
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,781.62,632.35
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,823.92,660.79
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,868.49,689.04
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,909.82,714.37
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,924.92,722.44
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,929.49,723.61
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,936.0,725.04
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,938.5,723.82
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,928.83,715.17
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,915.43,704.29
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,896.22,690.22
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,873.3,673.74
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,842.07,652.28
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,807.79,628.71
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,752.12,590.18
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,700.25,551.63
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,653.35,515.94
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,605.1,478.41
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,555.67,438.57
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,504.78,396.53
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,446.72,348.91
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,389.47,300.57
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,331.71,250.13
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,275.18,199.87
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,216.23,148.72
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,161.5,103.14
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,107.97,63.88
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,60.3,38.76
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,42.03,31.52
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,34.03,23.77
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,21.62,8.75
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,9.39,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,91.37,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,255.81,193.0
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,348.4,290.96
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,447.58,377.46
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,523.27,439.89
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,603.12,502.14
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,665.29,546.92
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,726.49,588.68
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,770.26,617.53
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,811.83,644.09
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,842.43,662.88
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,870.08,679.42
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,886.31,689.13
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,899.15,696.65
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,905.48,698.46
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,908.09,697.88
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,899.42,691.24
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,887.2,682.45
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,865.55,666.53
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,846.37,652.52
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,816.0,631.91
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,782.72,609.25
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,752.7,588.8
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,718.22,564.29
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,670.46,527.77
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,621.01,489.24
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,567.48,446.08
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,512.91,401.0
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,454.47,352.84
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,396.36,303.43
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,336.27,250.75
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,277.53,198.35
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,217.47,145.8
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,158.54,96.46
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,102.77,55.82
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,52.62,30.59
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,34.7,24.83
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,29.0,19.18
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,19.09,6.41
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,9.39,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,143.23,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,358.77,262.69
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,460.07,378.15
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,556.43,461.4
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,630.62,521.6
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,705.33,578.57
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,759.51,615.95
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,812.28,650.24
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,850.79,672.6
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,886.71,692.19
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,914.6,705.45
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,928.79,709.05
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,940.37,712.22
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,948.33,712.95
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,948.08,707.04
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,944.05,698.9
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,932.98,690.09
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,918.15,679.13
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,896.02,662.4
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,870.36,643.65
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,839.02,623.5
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,804.54,601.28
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,763.79,575.57
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,720.65,547.9
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,673.14,513.95
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,623.76,477.57
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,570.58,436.52
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,516.15,393.32
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,457.63,346.05
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,399.18,297.36
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,338.6,245.95
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,278.81,194.05
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,217.67,141.78
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,159.78,94.06
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,102.38,52.91
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,50.58,27.59
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,31.67,21.96
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,26.14,16.52
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,17.57,4.79
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,8.54,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,129.79,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,328.25,230.73
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,430.72,349.55
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,535.12,437.03
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,609.57,496.68
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,685.45,554.16
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,733.31,587.18
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,787.49,623.21
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,828.32,646.73
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,866.66,667.45
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,892.66,679.86
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,915.43,689.9
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,929.03,696.99
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,938.99,701.88
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,941.08,701.37
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,939.35,698.52
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,918.83,682.3
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,904.71,670.72
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,884.88,655.09
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,861.52,637.39
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,831.22,616.93
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,797.83,594.52
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,758.7,567.83
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,716.93,539.22
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,669.67,505.47
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,620.61,469.57
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,570.9,432.47
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,516.44,390.59
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,457.74,343.8
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,399.24,295.6
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,338.42,244.32
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,279.04,193.17
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,218.38,142.02
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,161.19,95.44
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,104.43,55.17
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,53.93,30.27
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,31.9,21.91
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,26.5,16.59
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,16.94,3.72
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,7.68,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,124.35,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,314.64,213.99
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,418.57,343.69
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,522.26,434.74
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,596.47,496.88
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,672.14,556.94
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,714.7,587.87
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,755.47,616.01
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,795.14,644.05
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,832.61,669.68
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,708.84,575.15
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,567.04,462.79
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,547.48,446.12
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,526.19,427.73
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,720.36,582.6
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,892.28,709.73
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,886.31,704.59
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,876.67,697.87
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,864.1,689.35
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,847.59,677.95
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,652.51,529.0
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,445.46,361.81
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,235.5,192.02
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,37.27,25.59
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,52.25,38.28
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,67.27,51.01
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,230.44,188.72
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,356.89,291.36
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,409.6,330.92
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,417.55,329.85
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,355.9,272.55
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,294.5,214.8
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,230.92,156.55
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,168.22,101.75
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,107.85,56.51
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,53.47,29.11
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,32.45,23.13
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,27.34,17.84
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,13.22,1.35
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
