Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,11.5,1.75,-0.5,27.5,158.78,0.0
2016,11,20,7,30,432.0,23.0,2.1,0.0,55.0,374.52,246.81
2016,11,20,7,45,537.5,30.5,2.5,0.5,99.0,488.72,408.38
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,601.29,511.0
2016,11,20,8,15,702.0,43.0,3.05,1.5,189.5,676.79,576.47
2016,11,20,8,30,761.0,48.0,3.2,2.0,236.0,752.85,638.99
2016,11,20,8,45,798.0,51.5,3.4,2.5,280.5,807.43,682.23
2016,11,20,9,0,835.0,55.0,3.6,3.0,325.0,860.46,722.62
2016,11,20,9,15,859.5,57.5,3.6,3.5,365.5,888.78,741.71
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,923.72,765.31
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,948.84,781.35
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,970.67,794.81
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.0,981.54,799.8
2016,11,20,10,30,945.0,65.0,3.7,6.0,532.0,988.59,802.16
2016,11,20,10,45,953.5,65.5,3.75,6.5,553.0,988.0,799.48
2016,11,20,11,0,962.0,66.0,3.8,7.0,574.0,983.44,794.16
2016,11,20,11,15,965.5,66.5,3.8,7.0,587.0,970.3,783.89
2016,11,20,11,30,969.0,67.0,3.8,7.0,600.0,953.27,771.02
2016,11,20,11,45,969.5,67.0,3.85,7.5,605.0,929.18,752.09
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,901.46,730.66
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.0,868.22,706.24
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,831.75,679.41
2016,11,20,12,45,960.0,67.0,3.95,8.5,592.5,789.28,647.01
2016,11,20,13,0,954.0,67.0,4.0,9.0,581.0,744.24,612.53
2016,11,20,13,15,946.5,66.5,4.0,9.0,562.5,695.3,573.75
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,644.38,531.88
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,587.84,484.59
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,530.6,435.42
2016,11,20,14,15,892.0,64.5,4.1,9.0,457.5,471.17,382.86
2016,11,20,14,30,876.0,63.0,4.1,9.0,425.0,411.72,328.79
2016,11,20,14,45,847.5,61.5,4.1,9.0,386.0,348.14,270.23
2016,11,20,15,0,819.0,60.0,4.1,9.0,347.0,286.18,212.33
2016,11,20,15,15,786.0,56.5,3.95,8.5,304.5,223.75,154.88
2016,11,20,15,30,753.0,53.0,3.8,8.0,262.0,164.62,102.72
2016,11,20,15,45,695.5,49.0,3.65,8.0,216.0,106.42,58.49
2016,11,20,16,0,638.0,45.0,3.5,8.0,170.0,55.15,31.71
2016,11,20,16,15,553.0,38.0,3.15,7.0,126.0,34.02,24.95
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,28.11,18.8
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,12.53,0.59
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,132.99,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,328.85,201.79
2016,11,21,7,45,468.5,31.0,2.15,0.5,90.0,434.98,363.2
2016,11,21,8,0,579.0,39.0,2.5,1.0,132.0,549.78,467.98
2016,11,21,8,15,642.0,44.5,2.75,1.5,177.0,627.47,535.87
2016,11,21,8,30,705.0,50.0,3.0,2.0,222.0,706.03,601.32
2016,11,21,8,45,747.0,53.5,3.25,2.5,266.0,763.84,647.75
2016,11,21,9,0,789.0,57.0,3.5,3.0,310.0,820.39,691.56
2016,11,21,9,15,816.0,60.0,3.5,3.5,349.5,860.76,720.18
2016,11,21,9,30,843.0,63.0,3.5,4.0,389.0,898.55,746.09
2016,11,21,9,45,866.0,63.5,3.5,4.5,424.5,915.94,756.13
2016,11,21,10,0,889.0,64.0,3.5,5.0,460.0,940.17,771.28
2016,11,21,10,15,901.5,65.5,3.5,5.5,488.0,952.44,777.41
2016,11,21,10,30,914.0,67.0,3.5,6.0,516.0,961.02,780.98
2016,11,21,10,45,925.0,67.0,3.5,6.5,537.5,962.37,779.41
2016,11,21,11,0,936.0,67.0,3.5,7.0,559.0,959.84,775.24
2016,11,21,11,15,941.0,68.0,3.5,7.5,572.5,949.18,765.39
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,934.65,753.0
2016,11,21,11,45,949.5,68.5,3.5,8.5,592.0,913.12,735.71
2016,11,21,12,0,953.0,68.0,3.5,9.0,598.0,887.92,715.95
2016,11,21,12,15,952.5,68.0,3.5,9.0,596.0,856.49,693.02
2016,11,21,12,30,952.0,68.0,3.5,9.0,594.0,821.8,667.68
2016,11,21,12,45,950.0,67.0,3.5,9.5,584.0,781.71,637.07
2016,11,21,13,0,948.0,66.0,3.5,10.0,574.0,738.8,604.28
2016,11,21,13,15,941.5,65.5,3.5,10.0,556.0,690.9,566.65
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,640.95,525.89
2016,11,21,13,45,926.0,63.5,3.5,10.5,513.0,586.7,479.79
2016,11,21,14,0,917.0,62.0,3.5,11.0,488.0,531.15,431.5
2016,11,21,14,15,902.0,60.5,3.45,11.0,456.0,471.87,379.56
2016,11,21,14,30,887.0,59.0,3.4,11.0,424.0,412.44,326.02
2016,11,21,14,45,865.5,56.5,3.4,11.0,386.0,349.99,268.85
2016,11,21,15,0,844.0,54.0,3.4,11.0,348.0,288.72,211.78
2016,11,21,15,15,812.5,51.5,3.1,10.5,306.0,225.38,153.85
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,165.94,101.68
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,106.81,56.84
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,53.55,29.02
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.0,31.03,22.22
2016,11,21,16,30,517.0,28.0,1.9,6.0,83.0,25.42,16.42
2016,11,21,16,45,258.5,14.0,1.7,5.0,41.5,12.3,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,10.5,1.15,-2.0,24.0,150.41,0.0
2016,11,22,7,30,412.0,21.0,1.3,-1.0,48.0,354.03,196.63
2016,11,22,7,45,519.0,28.5,1.45,-0.5,91.0,470.75,388.79
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,583.23,491.24
2016,11,22,8,15,687.0,40.5,1.6,0.5,179.5,658.87,555.32
2016,11,22,8,30,748.0,45.0,1.6,1.0,225.0,735.25,616.19
2016,11,22,8,45,787.0,48.5,1.65,1.5,269.0,791.11,658.75
2016,11,22,9,0,826.0,52.0,1.7,2.0,313.0,836.3,691.55
2016,11,22,9,15,851.0,54.0,1.8,2.5,353.0,873.4,717.79
2016,11,22,9,30,876.0,56.0,1.9,3.0,393.0,908.06,741.58
2016,11,22,9,45,619.5,112.5,2.0,4.0,361.0,762.18,630.16
2016,11,22,10,0,363.0,169.0,2.1,5.0,329.0,560.8,470.92
2016,11,22,10,15,650.0,115.0,2.0,5.5,423.5,793.48,651.69
2016,11,22,10,30,937.0,61.0,1.9,6.0,518.0,973.53,776.32
2016,11,22,10,45,945.0,61.5,1.85,7.0,539.0,972.75,768.96
2016,11,22,11,0,953.0,62.0,1.8,8.0,560.0,968.06,761.37
2016,11,22,11,15,957.0,62.5,1.7,8.5,573.0,955.77,749.41
2016,11,22,11,30,961.0,63.0,1.6,9.0,586.0,939.62,735.07
2016,11,22,11,45,963.5,63.0,1.55,9.5,591.5,917.7,717.7
2016,11,22,12,0,966.0,63.0,1.5,10.0,597.0,892.11,698.01
2016,11,22,12,15,964.5,63.0,1.4,10.5,594.5,859.68,673.06
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,824.01,646.04
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.0,782.03,614.67
2016,11,22,13,0,948.0,65.0,1.1,12.0,570.0,737.57,581.58
2016,11,22,13,15,940.5,64.0,1.0,12.0,551.5,688.58,544.38
2016,11,22,13,30,933.0,63.0,0.9,12.0,533.0,637.65,504.33
2016,11,22,13,45,921.5,62.0,0.85,12.0,507.0,582.81,460.87
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,526.91,415.31
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,467.67,365.42
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,408.42,314.06
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.5,346.58,259.67
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,285.95,205.2
2016,11,22,15,15,803.5,50.0,0.4,11.5,300.0,224.16,150.35
2016,11,22,15,30,772.0,47.0,0.3,11.0,258.0,163.51,98.5
2016,11,22,15,45,723.0,43.0,0.25,11.0,213.5,105.05,54.83
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,52.37,27.42
2016,11,22,16,15,591.5,33.0,0.3,10.0,125.0,29.65,20.8
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,24.48,15.38
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,11.85,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,152.5,10.5,1.05,0.5,20.0,113.44,0.0
2016,11,23,7,30,305.0,21.0,1.1,1.0,40.0,283.54,136.07
2016,11,23,7,45,410.0,30.5,1.2,2.0,79.5,399.16,327.09
2016,11,23,8,0,515.0,40.0,1.3,3.0,119.0,507.59,425.08
2016,11,23,8,15,580.5,46.0,1.25,3.5,162.0,584.36,489.51
2016,11,23,8,30,646.0,52.0,1.2,4.0,205.0,655.52,545.84
2016,11,23,8,45,505.0,80.0,1.15,4.5,213.5,589.06,493.71
2016,11,23,9,0,364.0,108.0,1.1,5.0,222.0,501.55,423.56
2016,11,23,9,15,358.5,124.0,0.95,5.5,248.5,520.4,436.67
2016,11,23,9,30,353.0,140.0,0.8,6.0,275.0,516.58,430.92
2016,11,23,9,45,349.0,155.0,0.7,7.0,298.0,531.72,439.03
2016,11,23,10,0,345.0,170.0,0.6,8.0,321.0,545.09,445.23
2016,11,23,10,15,442.0,160.5,0.85,9.0,366.5,642.33,519.72
2016,11,23,10,30,539.0,151.0,1.1,10.0,412.0,717.27,574.93
2016,11,23,10,45,698.0,118.0,1.4,11.0,470.5,828.9,654.82
2016,11,23,11,0,857.0,85.0,1.7,12.0,529.0,918.45,716.77
2016,11,23,11,15,670.0,138.5,1.75,12.0,491.5,802.23,633.68
2016,11,23,11,30,483.0,192.0,1.8,12.0,454.0,671.69,537.45
2016,11,23,11,45,679.5,139.5,1.9,12.5,511.5,775.96,616.9
2016,11,23,12,0,876.0,87.0,2.0,13.0,569.0,853.73,671.11
2016,11,23,12,15,695.0,136.5,2.05,13.0,518.0,738.34,587.71
2016,11,23,12,30,514.0,186.0,2.1,13.0,467.0,616.01,494.88
2016,11,23,12,45,456.0,197.0,2.15,13.0,443.0,560.83,452.7
2016,11,23,13,0,398.0,208.0,2.2,13.0,419.0,495.33,401.64
2016,11,23,13,15,407.0,198.5,2.2,13.0,408.0,481.88,390.85
2016,11,23,13,30,416.0,189.0,2.2,13.0,397.0,454.02,368.41
2016,11,23,13,45,339.0,191.5,2.25,13.0,356.0,378.93,307.96
2016,11,23,14,0,262.0,194.0,2.3,13.0,315.0,321.38,260.91
2016,11,23,14,15,215.5,184.0,2.15,13.0,279.5,266.07,215.26
2016,11,23,14,30,169.0,174.0,2.0,13.0,244.0,223.73,180.0
2016,11,23,14,45,163.0,159.5,1.95,13.0,221.5,196.08,156.25
2016,11,23,15,0,157.0,145.0,1.9,13.0,199.0,169.22,132.9
2016,11,23,15,15,151.0,127.5,1.65,12.0,174.0,140.73,108.53
2016,11,23,15,30,145.0,110.0,1.4,11.0,149.0,113.27,85.21
2016,11,23,15,45,133.5,92.0,1.2,10.5,123.0,86.0,63.01
2016,11,23,16,0,122.0,74.0,1.0,10.0,97.0,60.56,44.24
2016,11,23,16,15,102.0,55.5,1.05,9.5,71.0,42.69,32.33
2016,11,23,16,30,82.0,37.0,1.1,9.0,45.0,28.57,18.75
2016,11,23,16,45,41.0,18.5,1.15,8.5,22.5,15.08,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,33.0,11.5,1.2,6.5,13.5,32.37,0.0
2016,11,24,7,30,66.0,23.0,1.4,7.0,27.0,97.17,33.59
2016,11,24,7,45,135.0,39.0,1.6,7.5,56.5,183.75,147.72
2016,11,24,8,0,204.0,55.0,1.8,8.0,86.0,261.13,219.74
2016,11,24,8,15,242.5,71.0,1.75,8.5,119.5,317.19,269.45
2016,11,24,8,30,281.0,87.0,1.7,9.0,153.0,374.64,318.4
2016,11,24,8,45,324.0,96.5,1.7,9.5,186.5,446.47,377.01
2016,11,24,9,0,367.0,106.0,1.7,10.0,220.0,501.28,420.42
2016,11,24,9,15,293.0,130.5,1.75,10.5,229.0,448.91,375.96
2016,11,24,9,30,219.0,155.0,1.8,11.0,238.0,413.16,344.37
2016,11,24,9,45,193.0,172.0,1.9,12.0,250.0,388.93,323.01
2016,11,24,10,0,167.0,189.0,2.0,13.0,262.0,382.89,315.72
2016,11,24,10,15,490.5,135.0,2.15,13.5,367.5,656.24,534.32
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,893.01,704.01
2016,11,24,10,45,827.0,81.0,2.45,15.0,493.5,896.87,702.05
2016,11,24,11,0,840.0,81.0,2.6,16.0,514.0,897.06,700.01
2016,11,24,11,15,846.0,82.0,2.7,16.5,527.5,888.43,692.79
2016,11,24,11,30,852.0,83.0,2.8,17.0,541.0,876.21,683.23
2016,11,24,11,45,855.5,83.0,2.95,17.5,547.0,857.01,669.2
2016,11,24,12,0,859.0,83.0,3.1,18.0,553.0,834.4,652.82
2016,11,24,12,15,859.0,83.0,3.1,18.0,551.5,805.64,632.38
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,773.85,609.79
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,728.6,576.44
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,682.1,540.83
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,637.17,505.95
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,590.71,469.15
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,539.62,427.27
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,488.5,384.44
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.0,433.32,337.92
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,378.73,290.77
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,320.5,240.11
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,264.81,190.98
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.0,208.42,142.39
2016,11,24,15,30,588.0,71.0,1.9,18.0,229.0,156.18,98.88
2016,11,24,15,45,519.0,65.0,1.55,17.5,187.0,104.65,61.25
2016,11,24,16,0,450.0,59.0,1.2,17.0,145.0,61.63,37.67
2016,11,24,16,15,361.5,48.0,1.2,16.5,105.0,39.25,28.38
2016,11,24,16,30,273.0,37.0,1.2,16.0,65.0,28.7,18.17
2016,11,24,16,45,136.5,18.5,1.2,15.5,32.5,14.42,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,11.5,0.9,7.5,16.0,61.64,0.0
2016,11,25,7,30,152.0,23.0,1.0,8.0,32.0,171.4,43.77
2016,11,25,7,45,258.0,37.0,1.15,9.0,68.5,291.05,231.36
2016,11,25,8,0,364.0,51.0,1.3,10.0,105.0,398.85,329.27
2016,11,25,8,15,434.5,61.0,1.25,10.5,146.0,479.14,396.5
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,563.94,463.72
2016,11,25,8,45,555.0,77.0,1.15,11.5,228.0,627.86,511.72
2016,11,25,9,0,605.0,83.0,1.1,12.0,269.0,691.13,557.04
2016,11,25,9,15,638.0,88.0,1.0,13.0,307.0,736.69,585.84
2016,11,25,9,30,671.0,93.0,0.9,14.0,345.0,780.31,611.97
2016,11,25,9,45,695.5,96.5,0.8,15.0,378.0,811.82,628.5
2016,11,25,10,0,720.0,100.0,0.7,16.0,411.0,840.57,642.57
2016,11,25,10,15,736.5,103.0,0.85,16.5,438.0,858.13,654.37
2016,11,25,10,30,753.0,106.0,1.0,17.0,465.0,872.42,664.05
2016,11,25,10,45,580.5,151.5,1.15,18.0,435.5,748.44,577.53
2016,11,25,11,0,408.0,197.0,1.3,19.0,406.0,632.68,492.27
2016,11,25,11,15,427.0,198.0,1.4,19.0,422.0,640.81,499.74
2016,11,25,11,30,446.0,199.0,1.5,19.0,438.0,646.4,504.16
2016,11,25,11,45,464.5,197.5,1.65,19.5,448.5,646.13,503.83
2016,11,25,12,0,483.0,196.0,1.8,20.0,459.0,643.08,501.44
2016,11,25,12,15,502.5,188.5,1.85,20.0,461.5,631.55,493.36
2016,11,25,12,30,522.0,181.0,1.9,20.0,464.0,617.07,483.07
2016,11,25,12,45,508.5,181.5,2.0,20.5,453.0,583.73,457.52
2016,11,25,13,0,495.0,182.0,2.1,21.0,442.0,549.67,431.25
2016,11,25,13,15,519.0,168.5,2.1,20.5,433.5,525.46,413.76
2016,11,25,13,30,543.0,155.0,2.1,20.0,425.0,497.93,393.06
2016,11,25,13,45,534.0,149.0,2.15,20.0,403.5,456.16,359.99
2016,11,25,14,0,525.0,143.0,2.2,20.0,382.0,414.16,325.98
2016,11,25,14,15,497.0,137.0,2.05,20.0,351.0,363.58,284.2
2016,11,25,14,30,469.0,131.0,1.9,20.0,320.0,315.19,243.54
2016,11,25,14,45,436.5,126.5,1.75,20.0,290.0,269.07,204.27
2016,11,25,15,0,404.0,122.0,1.6,20.0,260.0,226.06,167.37
2016,11,25,15,15,496.0,96.5,1.4,19.5,244.5,195.67,136.54
2016,11,25,15,30,588.0,71.0,1.2,19.0,229.0,156.97,98.94
2016,11,25,15,45,506.5,66.5,1.0,18.5,185.5,105.53,62.03
2016,11,25,16,0,425.0,62.0,0.8,18.0,142.0,64.17,39.75
2016,11,25,16,15,336.0,50.0,0.8,17.5,102.5,38.44,27.55
2016,11,25,16,30,247.0,38.0,0.8,17.0,63.0,29.38,18.59
2016,11,25,16,45,123.5,19.0,0.85,16.5,31.5,14.79,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,98.79,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,246.75,32.2
2016,11,26,7,45,393.0,31.0,2.6,4.5,75.5,385.0,309.58
2016,11,26,8,0,522.0,41.0,3.0,5.0,116.0,511.91,429.62
2016,11,26,8,15,593.5,48.0,3.2,5.5,161.0,595.28,502.74
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,680.71,573.89
2016,11,26,8,45,713.5,59.0,3.65,6.5,250.0,735.26,618.08
2016,11,26,9,0,762.0,63.0,3.9,7.0,294.0,797.95,666.85
2016,11,26,9,15,791.5,66.5,3.85,7.5,334.0,841.14,697.63
2016,11,26,9,30,821.0,70.0,3.8,8.0,374.0,881.81,725.55
2016,11,26,9,45,850.0,70.0,3.8,8.5,410.5,914.61,747.17
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,944.13,766.01
2016,11,26,10,15,893.0,72.0,3.75,9.0,475.5,958.69,774.78
2016,11,26,10,30,907.0,74.0,3.7,9.0,504.0,959.31,773.56
2016,11,26,10,45,919.0,74.0,3.65,9.5,526.0,961.84,772.57
2016,11,26,11,0,931.0,74.0,3.6,10.0,548.0,960.52,768.94
2016,11,26,11,15,937.0,74.5,3.55,10.5,562.5,950.48,759.22
2016,11,26,11,30,943.0,75.0,3.5,11.0,577.0,936.6,747.03
2016,11,26,11,45,948.5,74.0,3.45,11.5,583.5,916.61,730.66
2016,11,26,12,0,954.0,73.0,3.4,12.0,590.0,892.88,711.83
2016,11,26,12,15,953.5,73.0,3.4,12.0,588.5,861.85,689.46
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,827.55,664.72
2016,11,26,12,45,951.0,72.5,3.4,12.0,577.0,788.44,636.37
2016,11,26,13,0,949.0,72.0,3.4,12.0,567.0,746.5,605.74
2016,11,26,13,15,942.0,71.0,3.4,12.0,549.5,698.08,567.9
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,647.66,527.23
2016,11,26,13,45,925.5,68.5,3.4,12.5,507.0,593.54,481.69
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,538.15,434.01
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,478.3,382.9
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,418.41,330.08
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.0,356.36,273.61
2016,11,26,15,0,841.0,58.0,3.3,12.0,342.0,294.91,216.72
2016,11,26,15,15,807.0,54.5,3.0,11.5,299.5,231.3,158.85
2016,11,26,15,30,773.0,51.0,2.7,11.0,257.0,171.02,105.99
2016,11,26,15,45,720.0,46.5,2.45,10.5,211.5,111.64,60.42
2016,11,26,16,0,667.0,42.0,2.2,10.0,166.0,58.54,31.01
2016,11,26,16,15,577.5,35.5,2.0,8.5,121.5,31.98,22.87
2016,11,26,16,30,488.0,29.0,1.8,7.0,77.0,26.44,16.88
2016,11,26,16,45,244.0,14.5,1.6,6.0,38.5,12.82,0.0
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.0,1.05,-1.5,16.0,83.24,0.0
2016,11,27,7,30,220.0,20.0,1.2,-1.0,32.0,212.3,0.0
2016,11,27,7,45,349.5,31.0,1.35,-0.5,70.5,351.42,283.63
2016,11,27,8,0,479.0,42.0,1.5,0.0,109.0,478.08,404.61
2016,11,27,8,15,552.5,49.5,1.35,0.5,153.0,562.56,476.88
2016,11,27,8,30,626.0,57.0,1.2,1.0,197.0,649.24,546.13
2016,11,27,8,45,675.0,61.5,1.1,2.0,240.5,711.94,592.21
2016,11,27,9,0,724.0,66.0,1.0,3.0,284.0,766.28,629.33
2016,11,27,9,15,755.5,70.0,0.9,4.0,323.5,811.46,657.62
2016,11,27,9,30,787.0,74.0,0.8,5.0,363.0,854.25,682.73
2016,11,27,9,45,806.5,77.0,0.7,6.0,397.5,881.9,696.04
2016,11,27,10,0,826.0,80.0,0.6,7.0,432.0,906.34,706.71
2016,11,27,10,15,841.5,82.5,0.65,7.5,460.5,922.96,716.26
2016,11,27,10,30,857.0,85.0,0.7,8.0,489.0,935.96,723.48
2016,11,27,10,45,866.5,86.5,0.75,8.5,510.5,938.37,723.67
2016,11,27,11,0,876.0,88.0,0.8,9.0,532.0,936.98,721.6
2016,11,27,11,15,882.0,89.0,0.85,9.0,546.0,927.99,715.86
2016,11,27,11,30,888.0,90.0,0.9,9.0,560.0,915.24,707.8
2016,11,27,11,45,888.5,91.0,0.95,9.5,565.5,894.01,692.81
2016,11,27,12,0,889.0,92.0,1.0,10.0,571.0,869.36,675.62
2016,11,27,12,15,888.0,92.0,1.05,10.0,569.5,839.03,655.69
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,805.62,633.52
2016,11,27,12,45,881.5,92.0,1.15,10.5,557.5,765.97,605.6
2016,11,27,13,0,876.0,92.0,1.2,11.0,547.0,723.9,574.99
2016,11,27,13,15,868.0,91.0,1.2,11.0,529.5,676.91,539.5
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,628.18,501.81
2016,11,27,13,45,841.5,89.5,1.3,11.0,486.0,572.62,458.6
2016,11,27,14,0,823.0,89.0,1.4,11.0,460.0,516.82,413.65
2016,11,27,14,15,804.0,86.5,1.35,11.0,429.0,458.93,364.77
2016,11,27,14,30,785.0,84.0,1.3,11.0,398.0,401.54,314.9
2016,11,27,14,45,751.5,82.0,1.3,11.0,359.5,339.72,260.64
2016,11,27,15,0,718.0,80.0,1.3,11.0,321.0,281.02,208.08
2016,11,27,15,15,677.5,75.0,1.1,10.5,280.0,221.12,154.97
2016,11,27,15,30,637.0,70.0,0.9,10.0,239.0,165.53,107.23
2016,11,27,15,45,573.0,63.5,0.75,9.5,195.0,110.96,65.82
2016,11,27,16,0,509.0,57.0,0.6,9.0,151.0,64.21,38.83
2016,11,27,16,15,409.0,46.5,0.65,8.0,109.0,38.25,28.51
2016,11,27,16,30,309.0,36.0,0.7,7.0,67.0,30.07,19.94
2016,11,27,16,45,154.5,18.0,0.8,6.5,33.5,14.71,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.5,0.95,0.5,6.5,5.55,0.0
2016,11,28,7,30,0.0,13.0,1.1,1.0,13.0,10.72,0.0
2016,11,28,7,45,0.0,29.5,1.3,1.5,29.5,29.52,18.37
2016,11,28,8,0,0.0,46.0,1.5,2.0,46.0,47.35,35.56
2016,11,28,8,15,6.0,63.0,1.45,2.5,64.5,69.57,55.95
2016,11,28,8,30,12.0,80.0,1.4,3.0,83.0,91.51,75.87
2016,11,28,8,45,17.0,96.5,1.4,3.5,101.0,111.86,94.03
2016,11,28,9,0,22.0,113.0,1.4,4.0,119.0,132.3,111.91
2016,11,28,9,15,26.5,127.0,1.4,4.5,136.0,164.79,139.77
2016,11,28,9,30,31.0,141.0,1.4,5.0,153.0,182.73,154.7
2016,11,28,9,45,60.5,161.0,1.4,5.5,186.0,232.44,197.24
2016,11,28,10,0,90.0,181.0,1.4,6.0,219.0,282.11,238.64
2016,11,28,10,15,58.0,181.5,1.55,6.5,206.5,247.32,207.7
2016,11,28,10,30,26.0,182.0,1.7,7.0,194.0,195.53,162.82
2016,11,28,10,45,139.5,201.0,1.9,7.5,271.0,357.94,300.43
2016,11,28,11,0,253.0,220.0,2.1,8.0,348.0,499.64,414.72
2016,11,28,11,15,162.0,225.5,2.1,8.0,308.0,396.91,329.45
2016,11,28,11,30,71.0,231.0,2.1,8.0,268.0,298.25,247.07
2016,11,28,11,45,62.0,230.0,2.1,8.5,263.0,284.56,235.38
2016,11,28,12,0,53.0,229.0,2.1,9.0,258.0,271.49,223.89
2016,11,28,12,15,215.0,222.0,2.15,9.0,337.0,405.15,336.39
2016,11,28,12,30,377.0,215.0,2.2,9.0,416.0,526.85,434.43
2016,11,28,12,45,300.5,223.5,2.25,9.5,382.0,462.09,380.3
2016,11,28,13,0,224.0,232.0,2.3,10.0,348.0,388.97,320.45
2016,11,28,13,15,216.5,227.5,2.35,10.0,337.0,366.48,302.36
2016,11,28,13,30,209.0,223.0,2.4,10.0,326.0,344.18,283.99
2016,11,28,13,45,212.5,208.5,2.45,10.5,309.0,318.27,262.17
2016,11,28,14,0,216.0,194.0,2.5,11.0,292.0,292.05,239.76
2016,11,28,14,15,128.0,176.5,2.35,11.0,233.5,221.48,181.09
2016,11,28,14,30,40.0,159.0,2.2,11.0,175.0,155.21,126.31
2016,11,28,14,45,36.0,145.5,2.1,11.0,158.5,137.93,111.8
2016,11,28,15,0,32.0,132.0,2.0,11.0,142.0,121.32,97.69
2016,11,28,15,15,27.0,115.5,1.85,10.5,123.5,102.67,81.98
2016,11,28,15,30,22.0,99.0,1.7,10.0,105.0,84.98,67.01
2016,11,28,15,45,16.0,82.0,1.55,9.5,86.0,67.61,52.31
2016,11,28,16,0,10.0,65.0,1.4,9.0,67.0,52.06,39.11
2016,11,28,16,15,5.0,47.5,1.45,8.5,48.5,37.81,28.03
2016,11,28,16,30,0.0,30.0,1.5,8.0,30.0,24.32,14.91
2016,11,28,16,45,0.0,15.0,1.6,8.0,15.0,12.38,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,18.5,6.45,15.5,18.5,15.25,5.96
2016,11,29,8,0,0.0,30.0,6.5,16.0,30.0,24.79,14.82
2016,11,29,8,15,0.0,43.5,6.5,16.0,43.5,37.4,25.81
2016,11,29,8,30,0.0,57.0,6.5,16.0,57.0,50.5,37.19
2016,11,29,8,45,0.0,71.0,6.55,16.5,71.0,64.0,48.72
2016,11,29,9,0,0.0,85.0,6.6,17.0,85.0,77.37,59.98
2016,11,29,9,15,0.0,98.0,6.55,17.0,98.0,89.5,70.16
2016,11,29,9,30,0.0,111.0,6.5,17.0,111.0,101.62,80.24
2016,11,29,9,45,0.0,63.0,6.45,17.5,63.0,52.19,38.47
2016,11,29,10,0,0.0,15.0,6.4,18.0,15.0,12.36,4.79
2016,11,29,10,15,0.0,21.5,6.3,18.0,21.5,17.74,9.31
2016,11,29,10,30,0.0,28.0,6.2,18.0,28.0,23.13,13.82
2016,11,29,10,45,0.0,45.0,6.1,18.5,45.0,37.24,25.57
2016,11,29,11,0,0.0,62.0,6.0,19.0,62.0,51.4,37.26
2016,11,29,11,15,0.0,103.0,5.85,19.0,103.0,86.95,66.66
2016,11,29,11,30,0.0,144.0,5.7,19.0,144.0,125.67,98.4
2016,11,29,11,45,0.0,76.5,5.6,19.0,76.5,63.52,47.18
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.43,0.55
2016,11,29,12,15,0.0,11.0,5.4,19.0,11.0,9.08,1.93
2016,11,29,12,30,0.0,13.0,5.3,19.0,13.0,10.74,3.31
2016,11,29,12,45,75.5,124.5,5.25,19.0,163.5,178.9,144.24
2016,11,29,13,0,151.0,236.0,5.2,19.0,314.0,343.11,276.8
2016,11,29,13,15,75.5,162.5,5.15,19.0,201.5,197.53,158.46
2016,11,29,13,30,0.0,89.0,5.1,19.0,89.0,74.09,56.06
2016,11,29,13,45,108.5,141.5,5.1,19.5,190.0,194.93,156.45
2016,11,29,14,0,217.0,194.0,5.1,20.0,291.0,292.94,234.6
2016,11,29,14,15,108.5,132.5,4.9,19.5,181.0,171.63,136.14
2016,11,29,14,30,0.0,71.0,4.7,19.0,71.0,58.88,43.77
2016,11,29,14,45,0.0,64.5,4.55,19.0,64.5,53.44,39.36
2016,11,29,15,0,0.0,58.0,4.4,19.0,58.0,48.02,34.86
2016,11,29,15,15,318.0,57.5,4.1,18.5,141.0,124.77,86.91
2016,11,29,15,30,636.0,57.0,3.8,18.0,224.0,155.69,96.9
2016,11,29,15,45,560.5,54.0,3.5,18.0,182.0,103.27,57.84
2016,11,29,16,0,485.0,51.0,3.2,18.0,140.0,59.83,33.58
2016,11,29,16,15,394.0,42.0,3.05,17.5,101.0,34.27,23.87
2016,11,29,16,30,303.0,33.0,2.9,17.0,62.0,27.36,16.65
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,13.41,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
