Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,170.82,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,406.48,308.56
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,503.61,418.57
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,604.13,504.5
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,671.28,557.87
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,738.31,607.78
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,785.79,641.36
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,831.39,672.0
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,854.92,684.34
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,885.03,700.95
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,902.62,709.42
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,916.87,715.57
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,922.71,715.96
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,924.89,714.07
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,919.24,709.25
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,909.86,702.15
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,892.4,690.7
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,871.39,676.88
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,845.06,661.31
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,815.47,643.09
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,779.12,618.48
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,740.07,591.49
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,695.98,559.45
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,649.75,523.49
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,599.0,482.58
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,546.97,439.53
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,491.21,392.85
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,435.16,344.5
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,376.1,292.08
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,318.14,239.41
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,257.38,184.97
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,199.43,133.06
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,141.26,84.2
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,88.93,46.47
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,39.53,22.87
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,26.25,17.13
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,12.7,1.15
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,139.28,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,350.97,264.9
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,449.5,376.81
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,551.65,466.63
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,624.74,527.63
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,691.22,580.47
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,742.26,618.32
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,791.54,653.12
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,832.66,680.87
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,871.12,705.84
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,890.16,718.29
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,905.83,728.32
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,903.46,724.35
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,907.44,725.13
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,901.9,719.67
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,892.75,711.8
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,876.7,699.39
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,857.19,684.56
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,831.4,665.69
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,802.43,644.55
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,767.55,617.87
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,729.95,589.19
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,687.79,557.27
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,643.49,521.77
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,594.08,481.49
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,546.19,441.27
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,490.74,394.6
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,434.97,346.24
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,376.82,294.02
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,319.31,241.22
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,259.35,186.92
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,202.07,135.28
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,144.29,86.14
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,91.2,47.21
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,40.98,22.87
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,26.27,17.0
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,12.7,1.55
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,60.62,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,184.76,138.1
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,222.58,189.55
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,277.01,240.66
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,321.29,280.75
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,366.23,319.86
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,401.54,349.63
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,436.53,378.22
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,319.5,275.98
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,199.42,169.11
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,203.96,172.51
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,208.67,175.63
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,324.45,274.25
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,419.61,352.09
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,687.44,567.37
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,901.27,720.83
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,885.22,704.32
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,865.66,688.4
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,839.37,669.08
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,809.9,647.62
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,774.9,621.63
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,737.16,593.65
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,693.59,561.51
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,647.96,525.8
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,597.61,485.02
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,546.04,442.17
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,493.14,397.97
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,437.23,349.94
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,377.51,297.03
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,319.17,243.98
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,258.7,188.83
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,201.3,136.79
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,144.0,88.12
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,92.37,50.0
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,43.75,25.31
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,25.68,16.92
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,18.12,5.47
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.1,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.28,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.46,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.51,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,6.56,0.07
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,8.62,1.94
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,10.69,3.79
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,12.75,5.63
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,14.82,7.47
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,11.53,4.52
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,8.23,1.59
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,53.45,41.14
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,105.56,86.02
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,299.11,253.64
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,481.98,403.55
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,264.29,222.5
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,62.24,47.87
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,41.82,30.39
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,21.49,12.86
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,94.34,75.18
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,175.47,143.0
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,152.09,123.0
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,129.94,104.23
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,82.08,64.17
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,38.07,26.93
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,59.72,45.35
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,82.08,64.22
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,100.24,79.62
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,118.2,94.78
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,106.71,85.22
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,95.58,75.97
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,83.22,65.69
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,71.07,55.44
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,58.3,44.51
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,45.78,33.64
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,33.92,23.25
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,22.31,13.67
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,12.78,2.44
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,80.14,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,226.2,162.55
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,320.06,265.86
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,415.81,350.79
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,487.0,411.48
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,559.99,471.18
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,614.68,514.66
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,668.26,555.83
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,421.3,356.36
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,103.73,83.55
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,118.73,96.48
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,133.72,108.77
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,146.9,119.59
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,160.07,130.32
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,138.84,112.25
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,119.1,95.48
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,142.4,114.82
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,165.68,133.85
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,485.07,399.22
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,726.1,582.14
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,414.0,339.11
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,93.77,73.39
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,98.23,77.7
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,102.67,81.49
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,85.17,66.88
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,68.14,52.61
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,74.67,58.26
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,81.19,63.86
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,210.29,167.61
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,287.12,219.82
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,233.63,172.05
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,183.91,128.48
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,133.94,87.21
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,90.44,55.05
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,47.75,29.82
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,30.87,21.12
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,19.78,7.43
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,9.39,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,93.86,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,253.6,180.64
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,351.95,291.53
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,453.5,380.75
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,529.06,444.04
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,605.48,505.15
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,658.82,546.48
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,711.03,585.47
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,753.97,615.12
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,794.71,642.23
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,475.55,397.23
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,97.25,77.77
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,89.35,71.46
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,82.1,65.06
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,85.11,67.42
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,88.15,69.78
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,202.48,166.59
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,310.74,254.27
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,357.91,291.96
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,385.45,314.23
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,364.92,297.01
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,344.83,280.41
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,300.3,244.34
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,247.83,201.71
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,415.66,339.78
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,520.2,419.71
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,332.27,268.83
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,162.51,131.2
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,260.92,207.98
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,305.59,232.99
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,248.59,181.35
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,193.28,131.95
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,139.28,86.13
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,90.68,49.7
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,45.12,24.92
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,27.09,17.82
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,18.5,7.05
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,10.24,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,9.39,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,18.99,7.94
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,39.15,27.15
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,57.27,43.34
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,80.44,63.98
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,103.64,84.42
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,122.68,100.92
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,156.97,130.05
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,113.06,91.94
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,87.28,69.17
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,82.39,64.8
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,78.16,60.98
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,55.96,42.0
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,35.57,24.6
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,140.42,113.67
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,254.17,207.69
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,357.82,293.4
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,438.91,358.97
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,426.51,348.1
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,413.75,337.3
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,435.59,354.04
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,438.81,356.01
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,453.73,368.57
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,474.48,384.77
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,506.1,408.88
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,513.55,412.41
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,430.42,343.92
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,351.65,279.03
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,306.4,239.73
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,262.15,200.48
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,215.81,159.56
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,171.54,120.56
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,126.95,83.24
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,86.43,52.37
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,48.32,29.3
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,29.35,19.44
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,19.71,8.13
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,163.58,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,386.55,273.17
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,494.57,408.57
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,602.65,504.0
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,673.9,564.07
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,745.14,621.12
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,795.61,659.3
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,844.17,694.41
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,879.94,719.14
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,903.04,733.97
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,921.87,743.75
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,937.34,750.8
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,944.36,752.7
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,947.66,752.1
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,941.92,745.57
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,932.41,736.57
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,917.13,722.93
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,898.13,706.93
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,871.33,685.74
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,841.18,662.32
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,805.44,633.83
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,766.74,603.37
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,721.83,569.58
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,674.71,531.82
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,623.83,489.6
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,571.46,445.7
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,514.84,400.75
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,457.77,353.89
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,397.29,302.84
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,337.7,250.92
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,276.18,197.19
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,216.22,144.39
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,156.3,93.98
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,101.54,52.97
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,49.49,25.06
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,27.11,18.13
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,18.94,8.33
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,10.24,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,93.13,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,248.94,173.38
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,354.17,293.54
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,459.9,386.79
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,551.06,463.89
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,643.65,539.22
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,700.03,583.82
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,755.31,626.29
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,799.44,658.19
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,849.76,693.94
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,873.46,709.92
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,893.86,723.5
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,908.92,734.05
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,920.21,741.85
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,918.2,740.56
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,903.1,729.78
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,894.44,724.23
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,881.86,715.76
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,858.71,699.35
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,832.1,680.29
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,697.47,577.05
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,552.68,458.97
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,634.75,528.51
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,680.35,566.94
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,630.75,525.04
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,579.23,480.77
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,522.65,431.51
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,465.48,380.34
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,405.59,324.92
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,346.07,268.68
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,283.77,210.18
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,223.79,154.12
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,161.64,99.31
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,105.08,55.22
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,51.02,25.21
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,26.28,17.55
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,19.0,8.79
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,11.1,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,150.56,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,357.37,253.14
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,467.06,393.8
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,576.23,493.57
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,650.48,559.41
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,724.8,622.48
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,778.4,667.28
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,830.24,709.31
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,866.99,737.37
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,900.89,762.63
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,922.63,778.52
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,940.87,791.65
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,940.7,789.12
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,946.76,791.6
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,776.79,657.62
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,564.58,482.28
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,383.22,327.89
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,195.36,163.5
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,571.81,490.46
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,849.7,711.96
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,814.94,683.27
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,777.07,653.81
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,732.72,618.92
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,686.04,579.72
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,635.15,536.09
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,582.69,490.21
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,526.13,440.53
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,468.98,388.92
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,408.76,332.83
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,349.24,276.17
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,286.44,216.44
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,225.9,159.13
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,164.68,104.26
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,108.66,59.81
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,54.97,28.88
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,28.98,20.46
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,22.8,12.46
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
